ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 00:00,2,0.000,ALERT,213.74,304.48,60.007,1458532803,"201051344000645","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,342622.9,342622.9,22665,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532805,287324.00
03/21/2016 00:00,2,0.000,ALERT,212.83,302.07,59.986,1458532803,"274151322000085","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,612425.1,612425.1,16289,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458532807,287325.00
03/21/2016 00:00,2,0.000,ALERT,213.96,304.18,59.965,1458532803,"201051344000633","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,333669.6,333669.6,23110,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532809,287326.00
03/21/2016 00:00,2,0.000,ALERT,213.51,304.78,59.959,1458532803,"201051344000469","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,335098.6,335098.6,23067,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532811,287327.00
03/21/2016 00:00,2,0.000,ALERT,213.06,302.68,59.991,1458532803,"201051344000646","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,339199.7,339199.7,27623,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532813,287328.00
03/21/2016 00:00,2,0.000,ALERT,212.38,302.98,59.991,1458532803,"274151322000052","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,620428.3,620428.3,16504,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458532814,287329.00
03/21/2016 00:00,2,0.000,ALERT,213.51,303.28,59.996,1458532803,"201051344000585","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,344582.6,344582.6,27636,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532816,287330.00
03/21/2016 00:00,2,0.000,ALERT,213.06,302.98,59.949,1458532803,"201051344001230","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,343134.0,343134.0,27416,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458532818,287331.00
03/21/2016 00:00,2,0.000,ALERT,212.83,302.68,60.002,1458532803,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,347639.0,347639.0,27537,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532821,287332.00
03/21/2016 00:00,2,0.000,ALERT,212.83,301.77,60.028,1458532803,"274151322000094","219011344069620",0.00,0.50,0,299.97,302.98,0.0,0.0,0.000,498374.3,498374.3,17179,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532823,287333.00
03/21/2016 00:00,2,0.000,ALERT,213.51,305.38,59.996,1458532803,"201051344000579","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,348587.9,348587.9,3131,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458532825,287334.00
03/21/2016 00:00,2,0.000,ALERT,213.06,303.28,59.970,1458532803,"201051344000890","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,344998.4,344998.4,27564,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532826,287335.00
03/21/2016 00:00,2,0.000,ALERT,213.51,302.98,60.028,1458532803,"201051344000438","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,347125.4,347125.4,27555,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532828,287336.00
03/21/2016 00:00,2,0.000,ALERT,213.51,302.68,59.965,1458532803,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,340776.9,340776.9,27712,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532830,287337.00
03/21/2016 00:00,2,0.000,ALERT,212.83,302.07,59.991,1458532803,"274151322000083","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,614679.5,614679.5,16551,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532832,287338.00
03/21/2016 00:00,2,0.000,ALERT,213.74,302.98,60.002,1458532803,"274151322000076","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,654329.1,654329.1,16558,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532834,287339.00
03/21/2016 00:00,2,0.000,ALERT,213.51,305.38,60.018,1458532803,"201051344000868","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,334114.4,334114.4,22804,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532835,287340.00
03/21/2016 00:00,2,0.000,ALERT,212.83,302.98,60.007,1458532803,"274151322000095","219011344069620",0.00,0.50,0,301.47,304.78,0.0,0.0,0.000,647824.6,647824.6,16452,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532837,287341.00
03/21/2016 00:00,2,0.000,ALERT,213.51,304.78,60.002,1458532803,"201051344000988","219011344069620",0.00,1.50,0,299.37,305.68,0.0,0.0,0.000,332081.2,332081.2,23082,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532839,287342.00
03/21/2016 00:00,2,0.000,ALERT,213.06,302.37,60.002,1458532803,"201051344001025","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,344571.3,344571.3,27621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532841,287343.00
03/21/2016 00:00,2,0.000,ALERT,213.51,305.08,60.002,1458532803,"201051344000458","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,342063.8,342063.8,23011,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532843,287344.00
03/21/2016 00:00,2,0.000,ALERT,214.19,305.08,59.991,1458532803,"201051344000853","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,340387.7,340387.7,22604,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458532845,287345.00
03/21/2016 00:00,2,0.000,ALERT,213.74,302.98,60.018,1458532803,"201051344000685","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,346839.1,346839.1,27433,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532847,287346.00
03/21/2016 00:00,2,0.000,ALERT,213.51,302.68,60.002,1458532803,"201051344000917","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,344039.1,344039.1,27434,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532848,287347.00
03/21/2016 00:00,2,0.000,ALERT,213.51,303.28,60.007,1458532803,"201051344001145","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,349227.8,349227.8,27293,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458532850,287348.00
03/21/2016 00:00,2,0.000,ALERT,213.51,302.68,60.002,1458532803,"201051344000651","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,340968.6,340968.6,27663,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458532852,287349.00
03/21/2016 00:00,2,0.000,ALERT,212.61,301.77,60.007,1458532803,"274151322000088","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,595962.3,595962.3,16248,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532854,287350.00
03/21/2016 00:00,2,0.000,ALERT,213.51,301.17,59.996,1458532803,"274151322000068","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,498484.0,498484.0,17354,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532856,287351.00
03/21/2016 00:00,2,0.000,ALERT,213.06,303.28,59.996,1458532803,"201051344001135","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,337484.4,337484.4,27628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532858,287352.00
03/21/2016 00:00,2,0.000,ALERT,213.29,305.38,59.959,1458532803,"201051344000594","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,344279.4,344279.4,23043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458532860,287353.00
03/21/2016 00:00,2,0.000,ALERT,213.29,302.68,60.007,1458532803,"201051344001203","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,343791.8,343791.8,27615,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532861,287354.00
03/21/2016 00:00,2,0.000,ALERT,212.83,302.07,60.007,1458532803,"274151322000054","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,609443.5,609443.5,16274,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532863,287355.00
03/21/2016 00:00,2,0.000,ALERT,213.96,304.48,59.991,1458532803,"201051344000867","219011344069620",0.00,2.00,0,301.17,306.58,0.0,0.0,0.000,333220.3,333220.3,23049,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532865,287356.00
03/21/2016 00:00,2,0.000,ALERT,213.29,303.28,59.996,1458532803,"201051344001093","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,342664.3,342664.3,27492,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532867,287357.00
03/21/2016 00:00,2,0.000,ALERT,213.51,304.78,60.034,1458532803,"201051344000900","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,348567.3,348567.3,22450,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532869,287358.00
03/21/2016 00:00,2,0.000,ALERT,213.74,304.18,59.949,1458532803,"201051344000648","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,341197.5,341197.5,22752,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458532871,287359.00
03/21/2016 00:00,2,0.000,ALERT,213.51,305.38,60.002,1458532803,"201051344000569","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,349998.5,349998.5,22383,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532872,287360.00
03/21/2016 00:00,2,0.000,ALERT,213.51,305.08,59.996,1458532803,"201051344000983","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,341884.6,341884.6,22849,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458532874,287361.00
03/21/2016 00:00,2,0.000,ALERT,213.51,304.78,59.991,1458532803,"201051344001158","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,337364.9,337364.9,23090,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532876,287362.00
03/21/2016 00:00,2,0.000,ALERT,213.96,305.38,59.991,1458532803,"201051344000576","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,342983.9,342983.9,22517,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532878,287363.00
03/21/2016 00:00,2,0.000,ALERT,212.83,301.17,60.023,1458532803,"274151322000087","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,583912.4,583912.4,16343,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532880,287364.00
03/21/2016 00:00,2,0.000,ALERT,213.74,304.18,60.002,1458532803,"201051344000582","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,336616.2,336616.2,27604,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458532882,287365.00
03/21/2016 00:15,2,0.000,ALERT,214.19,304.48,59.986,1458533703,"201051344000645","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,342622.9,342622.9,22667,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533705,287366.00
03/21/2016 00:15,2,0.000,ALERT,213.06,302.68,59.928,1458533703,"274151322000085","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,612425.1,612425.1,16291,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533707,287367.00
03/21/2016 00:15,2,0.000,ALERT,214.41,304.48,60.039,1458533703,"201051344000633","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,333669.6,333669.6,23112,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533709,287368.00
03/21/2016 00:15,2,0.000,ALERT,213.74,304.48,59.986,1458533703,"201051344000469","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,335098.6,335098.6,23069,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533710,287369.00
03/21/2016 00:15,2,0.000,ALERT,213.29,303.28,59.991,1458533703,"201051344000646","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,339199.7,339199.7,27625,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533712,287370.00
03/21/2016 00:15,2,0.000,ALERT,212.83,302.98,59.975,1458533703,"274151322000052","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,620428.3,620428.3,16506,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533714,287371.00
03/21/2016 00:15,2,0.000,ALERT,213.74,303.88,59.975,1458533703,"201051344000585","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,344582.6,344582.6,27638,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458533716,287372.00
03/21/2016 00:15,2,0.000,ALERT,213.74,304.18,59.991,1458533703,"201051344001230","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,343134.0,343134.0,27418,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533717,287373.00
03/21/2016 00:15,2,0.000,ALERT,214.41,304.78,59.991,1458533703,"201051344000582","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,336616.2,336616.2,27606,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533720,287374.00
03/21/2016 00:15,2,0.000,ALERT,213.29,303.58,59.996,1458533703,"201051344000955","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,347639.0,347639.0,27539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533721,287375.00
03/21/2016 00:15,2,0.000,ALERT,213.29,302.37,59.991,1458533703,"274151322000094","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,498374.3,498374.3,17181,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533723,287376.00
03/21/2016 00:15,2,0.000,ALERT,213.74,305.08,59.991,1458533703,"201051344000579","219011344069620",0.00,1.00,0,303.58,307.48,0.0,0.0,0.000,348587.9,348587.9,3133,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533725,287377.00
03/21/2016 00:15,2,0.000,ALERT,213.51,304.18,59.991,1458533703,"201051344000890","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,344998.4,344998.4,27566,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458533727,287378.00
03/21/2016 00:15,2,0.000,ALERT,213.96,303.58,59.996,1458533703,"201051344000438","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,347125.4,347125.4,27557,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533729,287379.00
03/21/2016 00:15,2,0.000,ALERT,213.96,303.28,59.986,1458533703,"201051344000417","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,340776.9,340776.9,27714,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533731,287380.00
03/21/2016 00:15,2,0.000,ALERT,213.29,303.28,59.996,1458533703,"274151322000083","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,614679.5,614679.5,16553,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533732,287381.00
03/21/2016 00:15,2,0.000,ALERT,213.74,303.58,59.996,1458533703,"274151322000076","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,654329.1,654329.1,16560,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533734,287382.00
03/21/2016 00:15,2,0.000,ALERT,213.51,304.78,59.959,1458533703,"201051344000868","219011344069620",0.00,1.00,0,303.58,307.48,0.0,0.0,0.000,334114.4,334114.4,22806,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533736,287383.00
03/21/2016 00:15,2,0.000,ALERT,213.29,304.18,59.981,1458533703,"274151322000095","219011344069620",0.00,0.50,0,301.77,305.08,0.0,0.0,0.000,647824.6,647824.6,16454,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533738,287384.00
03/21/2016 00:15,2,0.000,ALERT,213.51,304.18,59.996,1458533703,"201051344000988","219011344069620",0.00,1.50,0,300.57,306.28,0.0,0.0,0.000,332081.2,332081.2,23084,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533740,287385.00
03/21/2016 00:15,2,0.000,ALERT,213.51,302.98,59.986,1458533703,"201051344001025","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,344571.3,344571.3,27623,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533741,287386.00
03/21/2016 00:15,2,0.000,ALERT,213.74,304.78,59.996,1458533703,"201051344000458","219011344069620",0.00,2.50,0,302.98,307.48,0.0,0.0,0.000,342063.8,342063.8,23013,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533743,287387.00
03/21/2016 00:15,2,0.000,ALERT,214.41,304.48,60.012,1458533703,"201051344000853","219011344069620",0.00,1.00,0,303.28,306.88,0.0,0.0,0.000,340387.7,340387.7,22606,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458533745,287388.00
03/21/2016 00:15,2,0.000,ALERT,213.96,303.58,59.996,1458533703,"201051344000685","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,346839.1,346839.1,27435,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458533747,287389.00
03/21/2016 00:15,2,0.000,ALERT,213.96,303.28,59.996,1458533703,"201051344000917","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,344039.1,344039.1,27436,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458533749,287390.00
03/21/2016 00:15,2,0.000,ALERT,213.96,303.88,59.981,1458533703,"201051344001145","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,349227.8,349227.8,27295,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458533751,287391.00
03/21/2016 00:15,2,0.000,ALERT,213.96,303.28,59.996,1458533703,"201051344000651","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,340968.6,340968.6,27665,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458533752,287392.00
03/21/2016 00:15,2,0.000,ALERT,212.83,302.68,59.986,1458533703,"274151322000088","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,595962.3,595962.3,16250,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533754,287393.00
03/21/2016 00:15,2,0.000,ALERT,213.74,302.07,59.981,1458533703,"274151322000068","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,498484.0,498484.0,17356,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533756,287394.00
03/21/2016 00:15,2,0.000,ALERT,213.51,303.88,59.975,1458533703,"201051344001135","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,337484.4,337484.4,27630,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533758,287395.00
03/21/2016 00:15,2,0.000,ALERT,213.51,305.38,59.996,1458533703,"201051344000594","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,344279.4,344279.4,23045,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458533760,287396.00
03/21/2016 00:15,2,0.000,ALERT,213.74,303.58,59.981,1458533703,"201051344001203","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,343791.8,343791.8,27617,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458533761,287397.00
03/21/2016 00:15,2,0.000,ALERT,213.06,302.68,59.986,1458533703,"274151322000054","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,609443.5,609443.5,16276,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533763,287398.00
03/21/2016 00:15,2,0.000,ALERT,214.19,304.48,60.007,1458533703,"201051344000867","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,333220.3,333220.3,23051,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458533765,287399.00
03/21/2016 00:15,2,0.000,ALERT,213.74,303.88,59.991,1458533703,"201051344001093","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,342664.3,342664.3,27494,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533767,287400.00
03/21/2016 00:15,2,0.000,ALERT,213.74,304.78,59.986,1458533703,"201051344000900","219011344069620",0.00,1.00,0,302.98,306.58,0.0,0.0,0.000,348567.3,348567.3,22452,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533769,287401.00
03/21/2016 00:15,2,0.000,ALERT,213.96,303.88,59.975,1458533703,"201051344000648","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,341197.5,341197.5,22754,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533770,287402.00
03/21/2016 00:15,2,0.000,ALERT,213.74,305.08,59.981,1458533703,"201051344000569","219011344069620",0.00,1.50,0,303.88,307.48,0.0,0.0,0.000,349998.5,349998.5,22385,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533772,287403.00
03/21/2016 00:15,2,0.000,ALERT,213.74,304.78,59.986,1458533703,"201051344000983","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,341884.6,341884.6,22851,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533774,287404.00
03/21/2016 00:15,2,0.000,ALERT,213.96,304.48,59.975,1458533703,"201051344001158","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,337364.9,337364.9,23092,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533776,287405.00
03/21/2016 00:15,2,0.000,ALERT,214.19,305.08,59.981,1458533703,"201051344000576","219011344069620",0.00,1.00,0,303.28,306.88,0.0,0.0,0.000,342983.9,342983.9,22519,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533778,287406.00
03/21/2016 00:15,2,0.000,ALERT,213.06,302.37,59.970,1458533703,"274151322000087","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,583912.4,583912.4,16345,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458533780,287407.00
03/21/2016 00:30,2,0.000,ALERT,214.41,305.38,59.986,1458534603,"201051344000645","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,342622.9,342622.9,22669,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534605,287408.00
03/21/2016 00:30,2,0.000,ALERT,213.51,303.28,59.970,1458534603,"274151322000085","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,612425.1,612425.1,16293,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458534607,287409.00
03/21/2016 00:30,2,0.000,ALERT,214.41,305.38,59.991,1458534603,"201051344000633","219011344069620",0.00,1.00,0,300.87,306.58,0.0,0.0,0.000,333669.6,333669.6,23114,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534609,287410.00
03/21/2016 00:30,2,0.000,ALERT,213.96,305.68,60.002,1458534603,"201051344000469","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,335098.6,335098.6,23071,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534611,287411.00
03/21/2016 00:30,2,0.000,ALERT,213.51,303.88,60.007,1458534603,"201051344000646","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,339199.7,339199.7,27627,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534613,287412.00
03/21/2016 00:30,2,0.000,ALERT,213.29,303.28,60.012,1458534603,"274151322000052","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,620428.3,620428.3,16508,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534614,287413.00
03/21/2016 00:30,2,0.000,ALERT,213.74,304.18,60.002,1458534603,"201051344000585","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,344582.6,344582.6,27640,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534616,287414.00
03/21/2016 00:30,2,0.000,ALERT,213.74,304.48,60.034,1458534603,"201051344001230","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,343134.0,343134.0,27420,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534618,287415.00
03/21/2016 00:30,2,0.000,ALERT,214.41,305.08,60.007,1458534603,"201051344000582","219011344069620",0.00,0.50,0,302.68,305.98,0.0,0.0,0.000,336616.2,336616.2,27608,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534620,287416.00
03/21/2016 00:30,2,0.000,ALERT,213.51,303.88,60.002,1458534603,"201051344000955","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,347639.0,347639.0,27541,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458534622,287417.00
03/21/2016 00:30,2,0.000,ALERT,213.51,302.98,59.996,1458534603,"274151322000094","219011344069620",0.00,0.50,0,300.87,303.88,0.0,0.0,0.000,498374.3,498374.3,17183,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534623,287418.00
03/21/2016 00:30,2,0.000,ALERT,213.96,305.98,60.002,1458534603,"201051344000579","219011344069620",0.00,1.50,0,302.98,307.48,0.0,0.0,0.000,348587.9,348587.9,3135,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534625,287419.00
03/21/2016 00:30,2,0.000,ALERT,213.51,304.18,59.996,1458534603,"201051344000890","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,344998.4,344998.4,27568,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458534627,287420.00
03/21/2016 00:30,2,0.000,ALERT,213.96,303.88,60.002,1458534603,"201051344000438","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,347125.4,347125.4,27559,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534629,287421.00
03/21/2016 00:30,2,0.000,ALERT,213.96,303.58,59.991,1458534603,"201051344000417","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,340776.9,340776.9,27716,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534631,287422.00
03/21/2016 00:30,2,0.000,ALERT,213.74,304.18,60.002,1458534603,"274151322000083","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,614679.5,614679.5,16555,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534633,287423.00
03/21/2016 00:30,2,0.000,ALERT,214.19,303.58,60.002,1458534603,"274151322000076","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,654329.1,654329.1,16562,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458534634,287424.00
03/21/2016 00:30,2,0.000,ALERT,213.74,305.98,59.996,1458534603,"201051344000868","219011344069620",0.00,1.50,0,302.98,307.78,0.0,0.0,0.000,334114.4,334114.4,22808,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534636,287425.00
03/21/2016 00:30,2,0.000,ALERT,213.51,304.78,60.002,1458534603,"274151322000095","219011344069620",0.00,0.50,0,302.37,305.68,0.0,0.0,0.000,647824.6,647824.6,16456,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534638,287426.00
03/21/2016 00:30,2,0.000,ALERT,213.74,305.08,59.991,1458534603,"201051344000988","219011344069620",0.00,2.00,0,300.27,306.58,0.0,0.0,0.000,332081.2,332081.2,23086,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534640,287427.00
03/21/2016 00:30,2,0.000,ALERT,213.51,302.98,59.991,1458534603,"201051344001025","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,344571.3,344571.3,27625,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534642,287428.00
03/21/2016 00:30,2,0.000,ALERT,213.74,305.38,59.996,1458534603,"201051344000458","219011344069620",0.00,3.00,0,302.98,307.48,0.0,0.0,0.000,342063.8,342063.8,23015,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458534644,287429.00
03/21/2016 00:30,2,0.000,ALERT,214.41,305.38,59.996,1458534603,"201051344000853","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,340387.7,340387.7,22608,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458534645,287430.00
03/21/2016 00:30,2,0.000,ALERT,213.96,303.58,59.991,1458534603,"201051344000685","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,346839.1,346839.1,27437,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534647,287431.00
03/21/2016 00:30,2,0.000,ALERT,214.19,303.58,59.965,1458534603,"201051344000917","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,344039.1,344039.1,27438,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534649,287432.00
03/21/2016 00:30,2,0.000,ALERT,213.96,303.88,59.986,1458534603,"201051344001145","219011344069620",0.00,1.00,0,302.37,305.98,0.0,0.0,0.000,349227.8,349227.8,27297,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534651,287433.00
03/21/2016 00:30,2,0.000,ALERT,213.74,303.28,59.975,1458534603,"201051344000651","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,340968.6,340968.6,27667,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458534653,287434.00
03/21/2016 00:30,2,0.000,ALERT,213.06,303.58,59.981,1458534603,"274151322000088","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,595962.3,595962.3,16252,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534654,287435.00
03/21/2016 00:30,2,0.000,ALERT,213.96,303.28,60.028,1458534603,"274151322000068","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,498484.0,498484.0,17358,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534656,287436.00
03/21/2016 00:30,2,0.000,ALERT,213.51,303.58,60.002,1458534603,"201051344001135","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,337484.4,337484.4,27632,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458534658,287437.00
03/21/2016 00:30,2,0.000,ALERT,213.51,305.98,59.986,1458534603,"201051344000594","219011344069620",0.00,1.00,0,302.37,307.18,0.0,0.0,0.000,344279.4,344279.4,23047,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534660,287438.00
03/21/2016 00:30,2,0.000,ALERT,213.74,303.58,59.975,1458534603,"201051344001203","219011344069620",0.00,1.00,0,301.77,306.88,0.0,0.0,0.000,343791.8,343791.8,27619,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458534662,287439.00
03/21/2016 00:30,2,0.000,ALERT,213.29,303.58,59.975,1458534603,"274151322000054","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,609443.5,609443.5,16278,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534663,287440.00
03/21/2016 00:30,2,0.000,ALERT,214.19,304.78,60.007,1458534603,"201051344000867","219011344069620",0.00,2.00,0,301.77,307.18,0.0,0.0,0.000,333220.3,333220.3,23053,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534665,287441.00
03/21/2016 00:30,2,0.000,ALERT,213.51,303.28,59.991,1458534603,"201051344001093","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,342664.3,342664.3,27496,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534667,287442.00
03/21/2016 00:30,2,0.000,ALERT,213.74,305.38,59.986,1458534603,"201051344000900","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,348567.3,348567.3,22454,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534669,287443.00
03/21/2016 00:30,2,0.000,ALERT,214.19,304.78,59.986,1458534603,"201051344000648","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,341197.5,341197.5,22756,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534671,287444.00
03/21/2016 00:30,2,0.000,ALERT,213.96,305.68,59.986,1458534603,"201051344000569","219011344069620",0.00,1.50,0,303.28,307.78,0.0,0.0,0.000,349998.5,349998.5,22387,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534673,287445.00
03/21/2016 00:30,2,0.000,ALERT,213.74,305.68,60.012,1458534603,"201051344000983","219011344069620",0.00,1.50,0,302.98,307.48,0.0,0.0,0.000,341884.6,341884.6,22853,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534674,287446.00
03/21/2016 00:30,2,0.000,ALERT,213.96,305.08,59.996,1458534603,"201051344001158","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,337364.9,337364.9,23094,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534676,287447.00
03/21/2016 00:30,2,0.000,ALERT,214.19,305.38,60.018,1458534603,"201051344000576","219011344069620",0.00,1.50,0,302.98,307.18,0.0,0.0,0.000,342983.9,342983.9,22521,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534678,287448.00
03/21/2016 00:30,2,0.000,ALERT,213.74,302.68,59.986,1458534603,"274151322000087","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,583912.4,583912.4,16347,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458534680,287449.00
03/21/2016 00:45,2,0.000,ALERT,214.19,305.08,59.949,1458535504,"201051344000645","219011344069620",0.00,2.00,0,303.58,307.18,0.0,0.0,0.000,342622.9,342622.9,22671,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535506,287450.00
03/21/2016 00:45,2,0.000,ALERT,213.06,302.98,59.965,1458535504,"274151322000085","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,612425.1,612425.1,16295,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535508,287451.00
03/21/2016 00:45,2,0.000,ALERT,214.19,304.48,59.981,1458535504,"201051344000633","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,333669.6,333669.6,23116,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535510,287452.00
03/21/2016 00:45,2,0.000,ALERT,213.96,305.08,59.975,1458535504,"201051344000469","219011344069620",0.00,1.00,0,302.68,306.88,0.0,0.0,0.000,335098.6,335098.6,23073,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535512,287453.00
03/21/2016 00:45,2,0.000,ALERT,212.83,302.37,59.975,1458535504,"201051344000646","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,339199.7,339199.7,27629,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535513,287454.00
03/21/2016 00:45,2,0.000,ALERT,212.61,303.28,59.965,1458535504,"274151322000052","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,620428.3,620428.3,16510,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458535515,287455.00
03/21/2016 00:45,2,0.000,ALERT,213.06,302.68,59.981,1458535504,"201051344000585","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,344582.6,344582.6,27642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535517,287456.00
03/21/2016 00:45,2,0.000,ALERT,213.06,302.98,59.981,1458535504,"201051344001230","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,343134.0,343134.0,27422,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458535519,287457.00
03/21/2016 00:45,2,0.000,ALERT,213.51,303.28,59.970,1458535504,"201051344000582","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,336616.2,336616.2,27610,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535521,287458.00
03/21/2016 00:45,2,0.000,ALERT,212.61,302.68,59.975,1458535504,"201051344000955","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,347639.0,347639.0,27543,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535522,287459.00
03/21/2016 00:45,2,0.000,ALERT,212.83,302.37,59.949,1458535504,"274151322000094","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,498374.3,498374.3,17185,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458535524,287460.00
03/21/2016 00:45,2,0.000,ALERT,213.74,305.68,59.986,1458535504,"201051344000579","219011344069620",0.00,1.50,0,304.18,307.78,0.0,0.0,0.000,348587.9,348587.9,3137,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535526,287461.00
03/21/2016 00:45,2,0.000,ALERT,212.83,302.98,59.938,1458535504,"201051344000890","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,344998.4,344998.4,27570,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535528,287462.00
03/21/2016 00:45,2,0.000,ALERT,213.06,302.37,59.959,1458535504,"201051344000438","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,347125.4,347125.4,27561,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535530,287463.00
03/21/2016 00:45,2,0.000,ALERT,213.06,301.77,59.981,1458535504,"201051344000417","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,340776.9,340776.9,27718,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535531,287464.00
03/21/2016 00:45,2,0.000,ALERT,213.06,303.58,59.981,1458535504,"274151322000083","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,614679.5,614679.5,16557,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535533,287465.00
03/21/2016 00:45,2,0.000,ALERT,213.51,302.37,60.023,1458535504,"274151322000076","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,654329.1,654329.1,16564,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535535,287466.00
03/21/2016 00:45,2,0.000,ALERT,213.74,305.98,60.007,1458535504,"201051344000868","219011344069620",0.00,1.50,0,304.18,307.78,0.0,0.0,0.000,334114.4,334114.4,22810,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535537,287467.00
03/21/2016 00:45,2,0.000,ALERT,212.83,303.58,59.991,1458535504,"274151322000095","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,647824.6,647824.6,16458,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535539,287468.00
