ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 00:45,2,0.000,ALERT,213.29,304.18,60.002,1458535504,"201051344000988","219011344069620",0.00,2.00,0,300.57,306.58,0.0,0.0,0.000,332081.2,332081.2,23088,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458535541,287469.00
03/21/2016 00:45,2,0.000,ALERT,212.16,300.87,59.996,1458535504,"201051344001025","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,344571.3,344571.3,27627,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535542,287470.00
03/21/2016 00:45,2,0.000,ALERT,213.06,304.48,60.039,1458535504,"201051344000458","219011344069620",0.00,3.00,0,303.58,307.48,0.0,0.0,0.000,342063.8,342063.8,23017,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535544,287471.00
03/21/2016 00:45,2,0.000,ALERT,213.74,304.18,59.996,1458535504,"201051344000853","219011344069620",0.00,1.50,0,303.28,307.18,0.0,0.0,0.000,340387.7,340387.7,22610,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535546,287472.00
03/21/2016 00:45,2,0.000,ALERT,212.83,301.77,60.002,1458535504,"201051344000685","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,346839.1,346839.1,27439,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535548,287473.00
03/21/2016 00:45,2,0.000,ALERT,212.61,301.17,59.996,1458535504,"201051344000917","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,344039.1,344039.1,27440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535550,287474.00
03/21/2016 00:45,2,0.000,ALERT,212.61,301.77,59.991,1458535504,"201051344001145","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,349227.8,349227.8,27299,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535551,287475.00
03/21/2016 00:45,2,0.000,ALERT,212.38,301.17,59.996,1458535504,"201051344000651","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,340968.6,340968.6,27669,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535553,287476.00
03/21/2016 00:45,2,0.000,ALERT,211.93,301.77,59.986,1458535504,"274151322000088","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,595962.3,595962.3,16254,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535555,287477.00
03/21/2016 00:45,2,0.000,ALERT,213.06,301.47,59.991,1458535504,"274151322000068","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,498484.0,498484.0,17360,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535557,287478.00
03/21/2016 00:45,2,0.000,ALERT,212.16,301.77,59.996,1458535504,"201051344001135","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,337484.4,337484.4,27634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535559,287479.00
03/21/2016 00:45,2,0.000,ALERT,212.83,304.78,59.959,1458535504,"201051344000594","219011344069620",0.00,1.00,0,303.28,307.18,0.0,0.0,0.000,344279.4,344279.4,23049,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535560,287480.00
03/21/2016 00:45,2,0.000,ALERT,212.38,301.47,59.996,1458535504,"201051344001203","219011344069620",0.00,1.00,0,300.57,306.88,0.0,0.0,0.000,343791.8,343791.8,27621,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458535562,287481.00
03/21/2016 00:45,2,0.000,ALERT,212.16,301.77,59.996,1458535504,"274151322000054","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,609443.5,609443.5,16280,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535564,287482.00
03/21/2016 00:45,2,0.000,ALERT,213.29,303.58,59.991,1458535504,"201051344000867","219011344069620",0.00,2.00,0,302.68,307.18,0.0,0.0,0.000,333220.3,333220.3,23055,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535566,287483.00
03/21/2016 00:45,2,0.000,ALERT,212.16,301.47,59.981,1458535504,"201051344001093","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,342664.3,342664.3,27498,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535568,287484.00
03/21/2016 00:45,2,0.000,ALERT,213.06,304.18,59.986,1458535504,"201051344000900","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,348567.3,348567.3,22456,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535570,287485.00
03/21/2016 00:45,2,0.000,ALERT,213.29,303.58,59.991,1458535504,"201051344000648","219011344069620",0.00,1.00,0,302.68,306.88,0.0,0.0,0.000,341197.5,341197.5,22758,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458535572,287486.00
03/21/2016 00:45,2,0.000,ALERT,213.29,304.78,59.981,1458535504,"201051344000569","219011344069620",0.00,1.50,0,304.18,307.78,0.0,0.0,0.000,349998.5,349998.5,22389,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458535573,287487.00
03/21/2016 00:45,2,0.000,ALERT,213.06,304.48,59.975,1458535504,"201051344000983","219011344069620",0.00,2.00,0,303.58,307.48,0.0,0.0,0.000,341884.6,341884.6,22855,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535575,287488.00
03/21/2016 00:45,2,0.000,ALERT,213.29,304.18,60.018,1458535504,"201051344001158","219011344069620",0.00,1.00,0,302.98,306.58,0.0,0.0,0.000,337364.9,337364.9,23096,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535577,287489.00
03/21/2016 00:45,2,0.000,ALERT,213.74,304.78,59.970,1458535504,"201051344000576","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,342983.9,342983.9,22523,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535579,287490.00
03/21/2016 00:45,2,0.000,ALERT,212.38,301.17,59.965,1458535504,"274151322000087","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,583912.4,583912.4,16349,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458535581,287491.00
03/21/2016 01:00,2,0.000,ALERT,213.51,303.88,59.965,1458536404,"201051344000645","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,342622.9,342622.9,22673,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536406,287492.00
03/21/2016 01:00,2,0.000,ALERT,212.38,301.77,59.933,1458536404,"274151322000085","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,612425.1,612425.1,16297,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536407,287493.00
03/21/2016 01:00,2,0.000,ALERT,213.74,303.58,59.970,1458536404,"201051344000633","219011344069620",0.00,1.00,0,300.27,306.28,0.0,0.0,0.000,333669.6,333669.6,23118,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458536409,287494.00
03/21/2016 01:00,2,0.000,ALERT,213.06,303.58,59.965,1458536404,"201051344000469","219011344069620",0.00,1.00,0,300.87,306.58,0.0,0.0,0.000,335098.6,335098.6,23075,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536411,287495.00
03/21/2016 01:00,2,0.000,ALERT,211.93,301.47,59.970,1458536404,"201051344000646","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,339199.7,339199.7,27631,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536413,287496.00
03/21/2016 01:00,2,0.000,ALERT,212.16,302.07,59.959,1458536404,"274151322000052","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,620428.3,620428.3,16512,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536415,287497.00
03/21/2016 01:00,2,0.000,ALERT,212.38,301.77,59.970,1458536404,"201051344000585","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,344582.6,344582.6,27644,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536417,287498.00
03/21/2016 01:00,2,0.000,ALERT,212.16,301.77,59.975,1458536404,"201051344001230","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,343134.0,343134.0,27424,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536418,287499.00
03/21/2016 01:00,2,0.000,ALERT,212.83,302.37,59.933,1458536404,"201051344000582","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,336616.2,336616.2,27612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536420,287500.00
03/21/2016 01:00,2,0.000,ALERT,211.70,301.17,59.949,1458536404,"201051344000955","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,347639.0,347639.0,27545,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536422,287501.00
03/21/2016 01:00,2,0.000,ALERT,212.38,301.17,60.023,1458536404,"274151322000094","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,498374.3,498374.3,17187,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536424,287502.00
03/21/2016 01:00,2,0.000,ALERT,213.06,304.18,59.981,1458536404,"201051344000579","219011344069620",0.00,2.00,0,302.37,307.48,0.0,0.0,0.000,348587.9,348587.9,3139,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536426,287503.00
03/21/2016 01:00,2,0.000,ALERT,212.16,301.77,59.975,1458536404,"201051344000890","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,344998.4,344998.4,27572,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458536428,287504.00
03/21/2016 01:00,2,0.000,ALERT,212.38,301.47,59.954,1458536404,"201051344000438","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,347125.4,347125.4,27563,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536430,287505.00
03/21/2016 01:00,2,0.000,ALERT,212.61,301.17,59.965,1458536404,"201051344000417","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,340776.9,340776.9,27720,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536431,287506.00
03/21/2016 01:00,2,0.000,ALERT,212.38,301.77,59.981,1458536404,"274151322000083","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,614679.5,614679.5,16559,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536433,287507.00
03/21/2016 01:00,2,0.000,ALERT,213.06,302.07,59.981,1458536404,"274151322000076","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,654329.1,654329.1,16566,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536435,287508.00
03/21/2016 01:00,2,0.000,ALERT,213.06,304.48,60.028,1458536404,"201051344000868","219011344069620",0.00,2.00,0,302.68,307.48,0.0,0.0,0.000,334114.4,334114.4,22812,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536437,287509.00
03/21/2016 01:00,2,0.000,ALERT,212.38,302.98,59.986,1458536404,"274151322000095","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,647824.6,647824.6,16460,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536439,287510.00
03/21/2016 01:00,2,0.000,ALERT,213.06,303.88,59.981,1458536404,"201051344000988","219011344069620",0.00,2.00,0,299.37,305.98,0.0,0.0,0.000,332081.2,332081.2,23090,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536440,287511.00
03/21/2016 01:00,2,0.000,ALERT,212.16,300.87,59.981,1458536404,"201051344001025","219011344069620",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,344571.3,344571.3,27629,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536442,287512.00
03/21/2016 01:00,2,0.000,ALERT,213.06,304.48,59.991,1458536404,"201051344000458","219011344069620",0.00,3.00,0,302.07,307.18,0.0,0.0,0.000,342063.8,342063.8,23019,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536444,287513.00
03/21/2016 01:00,2,0.000,ALERT,213.74,303.88,59.965,1458536404,"201051344000853","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,340387.7,340387.7,22612,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458536446,287514.00
03/21/2016 01:00,2,0.000,ALERT,212.83,302.07,59.996,1458536404,"201051344000685","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,346839.1,346839.1,27441,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536448,287515.00
03/21/2016 01:00,2,0.000,ALERT,212.61,301.17,59.986,1458536404,"201051344000917","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,344039.1,344039.1,27442,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536450,287516.00
03/21/2016 01:00,2,0.000,ALERT,212.61,302.07,59.986,1458536404,"201051344001145","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,349227.8,349227.8,27301,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536452,287517.00
03/21/2016 01:00,2,0.000,ALERT,212.61,301.17,60.002,1458536404,"201051344000651","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,340968.6,340968.6,27671,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536453,287518.00
03/21/2016 01:00,2,0.000,ALERT,211.93,301.47,60.002,1458536404,"274151322000088","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,595962.3,595962.3,16256,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536455,287519.00
03/21/2016 01:00,2,0.000,ALERT,213.06,301.17,59.975,1458536404,"274151322000068","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,498484.0,498484.0,17362,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536457,287520.00
03/21/2016 01:00,2,0.000,ALERT,211.93,301.77,59.991,1458536404,"201051344001135","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,337484.4,337484.4,27636,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458536459,287521.00
03/21/2016 01:00,2,0.000,ALERT,212.83,304.18,59.986,1458536404,"201051344000594","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,344279.4,344279.4,23051,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536460,287522.00
03/21/2016 01:00,2,0.000,ALERT,212.38,301.17,59.996,1458536404,"201051344001203","219011344069620",0.00,1.00,0,298.77,305.08,0.0,0.0,0.000,343791.8,343791.8,27623,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536462,287523.00
03/21/2016 01:00,2,0.000,ALERT,212.38,302.07,59.986,1458536404,"274151322000054","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,609443.5,609443.5,16282,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458536464,287524.00
03/21/2016 01:00,2,0.000,ALERT,213.51,303.58,59.981,1458536404,"201051344000867","219011344069620",0.00,2.50,0,301.17,306.58,0.0,0.0,0.000,333220.3,333220.3,23057,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536466,287525.00
03/21/2016 01:00,2,0.000,ALERT,212.38,301.77,60.034,1458536404,"201051344001093","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,342664.3,342664.3,27500,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536468,287526.00
03/21/2016 01:00,2,0.000,ALERT,213.06,304.18,59.986,1458536404,"201051344000900","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,348567.3,348567.3,22458,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536469,287527.00
03/21/2016 01:00,2,0.000,ALERT,213.29,303.28,59.996,1458536404,"201051344000648","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,341197.5,341197.5,22760,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536471,287528.00
03/21/2016 01:00,2,0.000,ALERT,213.29,304.78,60.002,1458536404,"201051344000569","219011344069620",0.00,2.00,0,302.37,307.18,0.0,0.0,0.000,349998.5,349998.5,22391,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536473,287529.00
03/21/2016 01:00,2,0.000,ALERT,213.06,304.18,59.996,1458536404,"201051344000983","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,341884.6,341884.6,22857,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536475,287530.00
03/21/2016 01:00,2,0.000,ALERT,213.29,304.18,59.996,1458536404,"201051344001158","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,337364.9,337364.9,23098,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536477,287531.00
03/21/2016 01:00,2,0.000,ALERT,213.51,304.78,60.002,1458536404,"201051344000576","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,342983.9,342983.9,22525,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458536478,287532.00
03/21/2016 01:00,2,0.000,ALERT,212.61,300.57,60.018,1458536404,"274151322000087","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,583912.4,583912.4,16351,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458536480,287533.00
03/21/2016 01:15,2,0.000,ALERT,213.29,303.58,59.991,1458537303,"201051344000645","219011344069620",0.00,2.00,0,291.25,306.28,0.0,0.0,0.000,342622.9,342622.9,22675,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537305,287534.00
03/21/2016 01:15,2,0.000,ALERT,212.61,301.77,59.981,1458537303,"274151322000085","219011344069620",0.00,2.00,0,288.85,305.98,0.0,0.0,0.000,612425.1,612425.1,16299,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537307,287535.00
03/21/2016 01:15,2,0.000,ALERT,213.29,302.98,59.975,1458537303,"201051344000633","219011344069620",0.00,1.00,0,289.45,305.68,0.0,0.0,0.000,333669.6,333669.6,23120,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537309,287536.00
03/21/2016 01:15,2,0.000,ALERT,213.06,303.58,59.986,1458537303,"201051344000469","219011344069620",0.00,0.50,0,290.05,305.98,0.0,0.0,0.000,335098.6,335098.6,23077,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537311,287537.00
03/21/2016 01:15,2,0.000,ALERT,212.16,301.47,59.996,1458537303,"201051344000646","219011344069620",0.00,1.00,0,287.65,302.98,0.0,0.0,0.000,339199.7,339199.7,27633,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537312,287538.00
03/21/2016 01:15,2,0.000,ALERT,212.16,302.37,59.981,1458537303,"274151322000052","219011344069620",0.00,1.50,0,288.55,306.58,0.0,0.0,0.000,620428.3,620428.3,16514,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537314,287539.00
03/21/2016 01:15,2,0.000,ALERT,212.61,301.77,59.986,1458537303,"201051344000585","219011344069620",0.00,1.50,0,287.65,302.98,0.0,0.0,0.000,344582.6,344582.6,27646,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458537316,287540.00
03/21/2016 01:15,2,0.000,ALERT,212.38,302.07,59.986,1458537303,"201051344001230","219011344069620",0.00,1.50,0,288.25,303.28,0.0,0.0,0.000,343134.0,343134.0,27426,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537318,287541.00
03/21/2016 01:15,2,0.000,ALERT,212.83,302.37,59.986,1458537303,"201051344000582","219011344069620",0.00,0.50,0,288.85,303.88,0.0,0.0,0.000,336616.2,336616.2,27614,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537320,287542.00
03/21/2016 01:15,2,0.000,ALERT,212.16,301.77,59.991,1458537303,"201051344000955","219011344069620",0.00,1.50,0,287.95,302.98,0.0,0.0,0.000,347639.0,347639.0,27547,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537322,287543.00
03/21/2016 01:15,2,0.000,ALERT,212.61,300.87,60.007,1458537303,"274151322000094","219011344069620",0.00,1.00,0,288.55,305.38,0.0,0.0,0.000,498374.3,498374.3,17189,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537323,287544.00
03/21/2016 01:15,2,0.000,ALERT,212.83,303.88,59.933,1458537303,"201051344000579","219011344069620",0.00,2.00,0,291.85,306.88,0.0,0.0,0.000,348587.9,348587.9,3141,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537325,287545.00
03/21/2016 01:15,2,0.000,ALERT,212.38,302.07,59.991,1458537303,"201051344000890","219011344069620",0.00,1.50,0,288.55,304.18,0.0,0.0,0.000,344998.4,344998.4,27574,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537327,287546.00
03/21/2016 01:15,2,0.000,ALERT,212.38,301.17,59.928,1458537303,"201051344000438","219011344069620",0.00,1.00,0,288.25,303.88,0.0,0.0,0.000,347125.4,347125.4,27565,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458537329,287547.00
03/21/2016 01:15,2,0.000,ALERT,212.61,300.87,59.981,1458537303,"201051344000417","219011344069620",0.00,1.00,0,287.65,302.68,0.0,0.0,0.000,340776.9,340776.9,27722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537330,287548.00
03/21/2016 01:15,2,0.000,ALERT,212.38,302.07,59.975,1458537303,"274151322000083","219011344069620",0.00,1.50,0,289.15,306.88,0.0,0.0,0.000,614679.5,614679.5,16561,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537332,287549.00
03/21/2016 01:15,2,0.000,ALERT,212.83,301.47,59.959,1458537303,"274151322000076","219011344069620",0.00,2.00,0,288.85,305.98,0.0,0.0,0.000,654329.1,654329.1,16568,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537334,287550.00
03/21/2016 01:15,2,0.000,ALERT,212.83,303.88,59.975,1458537303,"201051344000868","219011344069620",0.00,1.50,0,291.85,306.88,0.0,0.0,0.000,334114.4,334114.4,22814,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537336,287551.00
03/21/2016 01:15,2,0.000,ALERT,212.38,302.37,59.959,1458537303,"274151322000095","219011344069620",0.00,0.50,0,290.05,307.18,0.0,0.0,0.000,647824.6,647824.6,16462,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537338,287552.00
03/21/2016 01:15,2,0.000,ALERT,212.61,302.98,59.954,1458537303,"201051344000988","219011344069620",0.00,1.50,0,288.55,305.68,0.0,0.0,0.000,332081.2,332081.2,23092,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537339,287553.00
03/21/2016 01:15,2,0.000,ALERT,212.16,300.27,59.954,1458537303,"201051344001025","219011344069620",0.00,0.50,0,287.35,303.88,0.0,0.0,0.000,344571.3,344571.3,27631,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537341,287554.00
03/21/2016 01:15,2,0.000,ALERT,212.83,303.58,59.981,1458537303,"201051344000458","219011344069620",0.00,3.00,0,291.25,306.88,0.0,0.0,0.000,342063.8,342063.8,23021,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458537343,287555.00
03/21/2016 01:15,2,0.000,ALERT,213.29,302.98,59.933,1458537303,"201051344000853","219011344069620",0.00,1.50,0,291.25,306.28,0.0,0.0,0.000,340387.7,340387.7,22614,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537345,287556.00
03/21/2016 01:15,2,0.000,ALERT,212.83,301.47,59.959,1458537303,"201051344000685","219011344069620",0.00,1.50,0,287.95,303.28,0.0,0.0,0.000,346839.1,346839.1,27443,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458537347,287557.00
03/21/2016 01:15,2,0.000,ALERT,212.61,300.87,59.975,1458537303,"201051344000917","219011344069620",0.00,2.50,0,286.74,302.68,0.0,0.0,0.000,344039.1,344039.1,27444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537348,287558.00
03/21/2016 01:15,2,0.000,ALERT,212.61,301.47,59.991,1458537303,"201051344001145","219011344069620",0.00,1.00,0,288.55,303.88,0.0,0.0,0.000,349227.8,349227.8,27303,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537350,287559.00
03/21/2016 01:15,2,0.000,ALERT,212.38,300.57,59.970,1458537303,"201051344000651","219011344069620",0.00,0.00,0,287.65,302.98,0.0,0.0,0.000,340968.6,340968.6,27673,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537353,287560.00
03/21/2016 01:15,2,0.000,ALERT,211.93,300.87,59.970,1458537303,"274151322000088","219011344069620",0.00,2.50,0,288.85,305.98,0.0,0.0,0.000,595962.3,595962.3,16258,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537354,287561.00
03/21/2016 01:15,2,0.000,ALERT,213.06,300.87,59.959,1458537303,"274151322000068","219011344069620",0.00,2.50,0,288.25,305.38,0.0,0.0,0.000,498484.0,498484.0,17364,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537356,287562.00
03/21/2016 01:15,2,0.000,ALERT,211.93,301.17,59.965,1458537303,"201051344001135","219011344069620",0.00,1.00,0,288.25,303.58,0.0,0.0,0.000,337484.4,337484.4,27638,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537358,287563.00
03/21/2016 01:15,2,0.000,ALERT,212.38,303.58,59.965,1458537303,"201051344000594","219011344069620",0.00,1.00,0,290.95,306.58,0.0,0.0,0.000,344279.4,344279.4,23053,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537360,287564.00
03/21/2016 01:15,2,0.000,ALERT,212.61,301.17,59.959,1458537303,"201051344001203","219011344069620",0.00,1.00,0,287.95,305.08,0.0,0.0,0.000,343791.8,343791.8,27625,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537362,287565.00
03/21/2016 01:15,2,0.000,ALERT,212.16,302.07,59.954,1458537303,"274151322000054","219011344069620",0.00,2.50,0,288.85,306.28,0.0,0.0,0.000,609443.5,609443.5,16284,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537364,287566.00
03/21/2016 01:15,2,0.000,ALERT,213.29,302.98,59.965,1458537303,"201051344000867","219011344069620",0.00,2.50,0,290.65,306.58,0.0,0.0,0.000,333220.3,333220.3,23059,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537365,287567.00
03/21/2016 01:15,2,0.000,ALERT,212.38,301.47,59.965,1458537303,"201051344001093","219011344069620",0.00,2.50,0,287.95,303.28,0.0,0.0,0.000,342664.3,342664.3,27502,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537367,287568.00
03/21/2016 01:15,2,0.000,ALERT,212.61,302.98,59.922,1458537303,"201051344000900","219011344069620",0.00,1.50,0,290.65,305.98,0.0,0.0,0.000,348567.3,348567.3,22460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537369,287569.00
03/21/2016 01:15,2,0.000,ALERT,213.06,302.98,59.970,1458537303,"201051344000648","219011344069620",0.00,0.50,0,290.65,306.28,0.0,0.0,0.000,341197.5,341197.5,22762,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537371,287570.00
03/21/2016 01:15,2,0.000,ALERT,212.83,304.18,59.959,1458537303,"201051344000569","219011344069620",0.00,1.50,0,291.85,307.18,0.0,0.0,0.000,349998.5,349998.5,22393,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537373,287571.00
03/21/2016 01:15,2,0.000,ALERT,212.83,303.88,59.959,1458537303,"201051344000983","219011344069620",0.00,2.00,0,291.55,306.58,0.0,0.0,0.000,341884.6,341884.6,22859,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537374,287572.00
03/21/2016 01:15,2,0.000,ALERT,213.06,303.58,59.975,1458537303,"201051344001158","219011344069620",0.00,0.50,0,290.65,305.68,0.0,0.0,0.000,337364.9,337364.9,23100,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537376,287573.00
03/21/2016 01:15,2,0.000,ALERT,213.29,303.88,59.970,1458537303,"201051344000576","219011344069620",0.00,1.50,0,291.25,306.28,0.0,0.0,0.000,342983.9,342983.9,22527,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537378,287574.00
03/21/2016 01:15,2,0.000,ALERT,212.38,300.57,59.965,1458537303,"274151322000087","219011344069620",0.00,2.50,0,287.95,305.38,0.0,0.0,0.000,583912.4,583912.4,16353,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458537380,287575.00
03/21/2016 01:30,2,0.000,ALERT,213.96,304.78,59.996,1458538204,"201051344000645","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,342622.9,342622.9,22677,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538206,287576.00
03/21/2016 01:30,2,0.000,ALERT,212.83,302.07,59.959,1458538204,"274151322000085","219011344069620",0.00,1.50,0,300.27,303.28,0.0,0.0,0.000,612425.1,612425.1,16301,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538208,287577.00
03/21/2016 01:30,2,0.000,ALERT,213.96,304.48,60.002,1458538204,"201051344000633","219011344069620",0.00,0.50,0,299.67,305.68,0.0,0.0,0.000,333669.6,333669.6,23122,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538210,287578.00
03/21/2016 01:30,2,0.000,ALERT,213.51,304.78,60.002,1458538204,"201051344000469","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,335098.6,335098.6,23079,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458538212,287579.00
03/21/2016 01:30,2,0.000,ALERT,212.16,301.47,59.975,1458538204,"201051344000646","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,339199.7,339199.7,27635,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538214,287580.00
03/21/2016 01:30,2,0.000,ALERT,212.61,301.47,60.002,1458538204,"274151322000052","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,620428.3,620428.3,16516,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458538216,287581.00
03/21/2016 01:30,2,0.000,ALERT,212.61,301.77,60.012,1458538204,"201051344000585","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,344582.6,344582.6,27648,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538218,287582.00
03/21/2016 01:30,2,0.000,ALERT,212.38,301.77,59.996,1458538204,"201051344001230","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,343134.0,343134.0,27428,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458538220,287583.00
03/21/2016 01:30,2,0.000,ALERT,212.83,302.07,59.991,1458538204,"201051344000582","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,336616.2,336616.2,27616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538221,287584.00
03/21/2016 01:30,2,0.000,ALERT,211.93,301.47,59.981,1458538204,"201051344000955","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,347639.0,347639.0,27549,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538223,287585.00
03/21/2016 01:30,2,0.000,ALERT,212.83,301.47,59.986,1458538204,"274151322000094","219011344069620",0.00,0.50,0,299.67,302.68,0.0,0.0,0.000,498374.3,498374.3,17191,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538225,287586.00
03/21/2016 01:30,2,0.000,ALERT,213.29,305.38,59.944,1458538204,"201051344000579","219011344069620",0.00,1.50,0,302.07,306.88,0.0,0.0,0.000,348587.9,348587.9,3143,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458538227,287587.00
03/21/2016 01:30,2,0.000,ALERT,212.16,301.77,60.002,1458538204,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,344998.4,344998.4,27576,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458538229,287588.00
03/21/2016 01:30,2,0.000,ALERT,212.38,301.47,59.991,1458538204,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,347125.4,347125.4,27567,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458538230,287589.00
03/21/2016 01:30,2,0.000,ALERT,212.61,300.87,59.996,1458538204,"201051344000417","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,340776.9,340776.9,27724,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458538232,287590.00
03/21/2016 01:30,2,0.000,ALERT,212.83,302.37,60.018,1458538204,"274151322000083","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,614679.5,614679.5,16563,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538234,287591.00
03/21/2016 01:30,2,0.000,ALERT,213.51,302.37,59.996,1458538204,"274151322000076","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,654329.1,654329.1,16570,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538236,287592.00
03/21/2016 01:30,2,0.000,ALERT,213.51,305.38,60.007,1458538204,"201051344000868","219011344069620",0.00,1.00,0,301.77,306.88,0.0,0.0,0.000,334114.4,334114.4,22816,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538238,287593.00
03/21/2016 01:30,2,0.000,ALERT,212.83,302.98,59.991,1458538204,"274151322000095","219011344069620",0.00,0.50,0,301.17,304.18,0.0,0.0,0.000,647824.6,647824.6,16464,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538240,287594.00
03/21/2016 01:30,2,0.000,ALERT,213.29,304.18,59.991,1458538204,"201051344000988","219011344069620",0.00,1.50,0,298.77,305.68,0.0,0.0,0.000,332081.2,332081.2,23094,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458538242,287595.00
03/21/2016 01:30,2,0.000,ALERT,212.16,300.87,60.034,1458538204,"201051344001025","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,344571.3,344571.3,27633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538243,287596.00
03/21/2016 01:30,2,0.000,ALERT,213.29,304.48,60.007,1458538204,"201051344000458","219011344069620",0.00,2.50,0,301.47,306.88,0.0,0.0,0.000,342063.8,342063.8,23023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538245,287597.00
03/21/2016 01:30,2,0.000,ALERT,213.96,304.48,60.018,1458538204,"201051344000853","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,340387.7,340387.7,22616,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538247,287598.00
03/21/2016 01:30,2,0.000,ALERT,212.61,301.47,59.954,1458538204,"201051344000685","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,346839.1,346839.1,27445,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458538249,287599.00
03/21/2016 01:30,2,0.000,ALERT,212.38,300.87,60.002,1458538204,"201051344000917","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,344039.1,344039.1,27446,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538251,287600.00
03/21/2016 01:30,2,0.000,ALERT,212.61,301.47,59.991,1458538204,"201051344001145","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,349227.8,349227.8,27305,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458538253,287601.00
03/21/2016 01:30,2,0.000,ALERT,212.38,300.87,60.018,1458538204,"201051344000651","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,340968.6,340968.6,27675,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538254,287602.00
03/21/2016 01:30,2,0.000,ALERT,212.16,300.87,59.986,1458538204,"274151322000088","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,595962.3,595962.3,16260,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458538256,287603.00
03/21/2016 01:30,2,0.000,ALERT,213.29,300.87,59.986,1458538204,"274151322000068","219011344069620",0.00,2.50,0,299.37,302.37,0.0,0.0,0.000,498484.0,498484.0,17366,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538258,287604.00
03/21/2016 01:30,2,0.000,ALERT,211.93,301.17,59.986,1458538204,"201051344001135","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,337484.4,337484.4,27640,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538260,287605.00
03/21/2016 01:30,2,0.000,ALERT,212.83,305.08,59.986,1458538204,"201051344000594","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,344279.4,344279.4,23055,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538262,287606.00
03/21/2016 01:30,2,0.000,ALERT,212.16,300.87,59.975,1458538204,"201051344001203","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,343791.8,343791.8,27627,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538263,287607.00
03/21/2016 01:30,2,0.000,ALERT,212.38,301.77,59.981,1458538204,"274151322000054","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,609443.5,609443.5,16286,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538265,287608.00
03/21/2016 01:30,2,0.000,ALERT,213.51,304.18,59.986,1458538204,"201051344000867","219011344069620",0.00,2.00,0,300.87,306.58,0.0,0.0,0.000,333220.3,333220.3,23061,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538267,287609.00
03/21/2016 01:30,2,0.000,ALERT,212.16,300.87,59.991,1458538204,"201051344001093","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,342664.3,342664.3,27504,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538269,287610.00
03/21/2016 01:30,2,0.000,ALERT,212.83,304.18,60.012,1458538204,"201051344000900","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,348567.3,348567.3,22462,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538271,287611.00
03/21/2016 01:30,2,0.000,ALERT,213.29,303.58,59.991,1458538204,"201051344000648","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,341197.5,341197.5,22764,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538273,287612.00
03/21/2016 01:30,2,0.000,ALERT,213.06,304.78,59.981,1458538204,"201051344000569","219011344069620",0.00,1.00,0,302.37,307.18,0.0,0.0,0.000,349998.5,349998.5,22395,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538275,287613.00
