ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 01:30,2,0.000,ALERT,213.06,304.78,59.922,1458538204,"201051344000983","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,341884.6,341884.6,22861,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538277,287614.00
03/21/2016 01:30,2,0.000,ALERT,213.29,304.48,59.938,1458538204,"201051344001158","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,337364.9,337364.9,23102,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538278,287615.00
03/21/2016 01:30,2,0.000,ALERT,213.74,305.38,59.965,1458538204,"201051344000576","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,342983.9,342983.9,22529,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458538280,287616.00
03/21/2016 01:30,2,0.000,ALERT,212.83,300.87,59.970,1458538204,"274151322000087","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,583912.4,583912.4,16355,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458538282,287617.00
03/21/2016 01:45,2,0.000,ALERT,213.51,303.58,59.986,1458539103,"201051344000645","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,342622.9,342622.9,22679,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539105,287618.00
03/21/2016 01:45,2,0.000,ALERT,212.61,301.17,59.975,1458539103,"274151322000085","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,612425.1,612425.1,16303,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539107,287619.00
03/21/2016 01:45,2,0.000,ALERT,213.51,303.28,59.991,1458539103,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,333669.6,333669.6,23124,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539109,287620.00
03/21/2016 01:45,2,0.000,ALERT,212.83,303.28,59.970,1458539103,"201051344000469","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,335098.6,335098.6,23081,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539111,287621.00
03/21/2016 01:45,2,0.000,ALERT,212.38,301.47,59.981,1458539103,"201051344000646","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,339199.7,339199.7,27637,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539113,287622.00
03/21/2016 01:45,2,0.000,ALERT,212.16,300.87,59.970,1458539103,"274151322000052","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,620428.3,620428.3,16518,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539114,287623.00
03/21/2016 01:45,2,0.000,ALERT,212.38,301.77,59.981,1458539103,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,344582.6,344582.6,27650,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458539116,287624.00
03/21/2016 01:45,2,0.000,ALERT,212.38,301.77,59.975,1458539103,"201051344001230","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,343134.0,343134.0,27430,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539118,287625.00
03/21/2016 01:45,2,0.000,ALERT,212.83,302.37,59.938,1458539103,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,336616.2,336616.2,27618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539120,287626.00
03/21/2016 01:45,2,0.000,ALERT,211.93,301.17,60.012,1458539103,"201051344000955","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,347639.0,347639.0,27551,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539122,287627.00
03/21/2016 01:45,2,0.000,ALERT,212.38,300.87,59.986,1458539103,"274151322000094","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,498374.3,498374.3,17193,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539123,287628.00
03/21/2016 01:45,2,0.000,ALERT,212.83,303.88,59.991,1458539103,"201051344000579","219011344069620",0.00,1.00,0,302.68,306.88,0.0,0.0,0.000,348587.9,348587.9,3145,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539125,287629.00
03/21/2016 01:45,2,0.000,ALERT,212.16,301.77,59.954,1458539103,"201051344000890","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,344998.4,344998.4,27578,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539127,287630.00
03/21/2016 01:45,2,0.000,ALERT,212.61,301.47,60.002,1458539103,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,347125.4,347125.4,27569,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458539129,287631.00
03/21/2016 01:45,2,0.000,ALERT,212.38,300.87,59.986,1458539103,"201051344000417","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,340776.9,340776.9,27726,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539131,287632.00
03/21/2016 01:45,2,0.000,ALERT,212.38,301.77,59.986,1458539103,"274151322000083","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,614679.5,614679.5,16565,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539132,287633.00
03/21/2016 01:45,2,0.000,ALERT,213.06,301.77,60.007,1458539103,"274151322000076","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,654329.1,654329.1,16572,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458539134,287634.00
03/21/2016 01:45,2,0.000,ALERT,212.83,304.18,59.996,1458539103,"201051344000868","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,334114.4,334114.4,22818,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539136,287635.00
03/21/2016 01:45,2,0.000,ALERT,212.61,302.68,59.986,1458539103,"274151322000095","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,647824.6,647824.6,16466,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539138,287636.00
03/21/2016 01:45,2,0.000,ALERT,212.61,303.28,59.991,1458539103,"201051344000988","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,332081.2,332081.2,23096,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539140,287637.00
03/21/2016 01:45,2,0.000,ALERT,212.16,300.57,59.986,1458539103,"201051344001025","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,344571.3,344571.3,27635,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539142,287638.00
03/21/2016 01:45,2,0.000,ALERT,212.83,303.58,59.965,1458539103,"201051344000458","219011344069620",0.00,2.00,0,302.37,307.18,0.0,0.0,0.000,342063.8,342063.8,23025,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458539144,287639.00
03/21/2016 01:45,2,0.000,ALERT,213.29,303.28,59.981,1458539103,"201051344000853","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,340387.7,340387.7,22618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539145,287640.00
03/21/2016 01:45,2,0.000,ALERT,212.61,301.17,59.981,1458539103,"201051344000685","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,346839.1,346839.1,27447,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539147,287641.00
03/21/2016 01:45,2,0.000,ALERT,212.61,300.87,59.975,1458539103,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,344039.1,344039.1,27448,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458539149,287642.00
03/21/2016 01:45,2,0.000,ALERT,212.38,301.17,60.023,1458539103,"201051344001145","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,349227.8,349227.8,27307,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458539151,287643.00
03/21/2016 01:45,2,0.000,ALERT,212.38,300.57,59.970,1458539103,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,340968.6,340968.6,27677,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458539153,287644.00
03/21/2016 01:45,2,0.000,ALERT,211.93,300.87,59.959,1458539103,"274151322000088","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,595962.3,595962.3,16262,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539155,287645.00
03/21/2016 01:45,2,0.000,ALERT,213.06,300.57,59.938,1458539103,"274151322000068","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,498484.0,498484.0,17368,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539156,287646.00
03/21/2016 01:45,2,0.000,ALERT,212.16,301.47,59.959,1458539103,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,337484.4,337484.4,27642,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539158,287647.00
03/21/2016 01:45,2,0.000,ALERT,212.38,304.48,59.965,1458539103,"201051344000594","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,344279.4,344279.4,23057,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539160,287648.00
03/21/2016 01:45,2,0.000,ALERT,212.38,300.87,59.970,1458539103,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,343791.8,343791.8,27629,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539162,287649.00
03/21/2016 01:45,2,0.000,ALERT,212.16,301.17,59.959,1458539103,"274151322000054","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,609443.5,609443.5,16288,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539163,287650.00
03/21/2016 01:45,2,0.000,ALERT,213.06,302.68,59.959,1458539103,"201051344000867","219011344069620",0.00,1.50,0,301.47,306.58,0.0,0.0,0.000,333220.3,333220.3,23063,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539165,287651.00
03/21/2016 01:45,2,0.000,ALERT,212.38,301.17,59.965,1458539103,"201051344001093","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,342664.3,342664.3,27506,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539167,287652.00
03/21/2016 01:45,2,0.000,ALERT,212.61,303.58,60.002,1458539103,"201051344000900","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,348567.3,348567.3,22464,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458539169,287653.00
03/21/2016 01:45,2,0.000,ALERT,213.06,302.68,59.959,1458539103,"201051344000648","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,341197.5,341197.5,22766,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458539171,287654.00
03/21/2016 01:45,2,0.000,ALERT,213.06,304.48,60.018,1458539103,"201051344000569","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,349998.5,349998.5,22397,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539173,287655.00
03/21/2016 01:45,2,0.000,ALERT,212.83,303.88,59.965,1458539103,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,341884.6,341884.6,22863,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458539175,287656.00
03/21/2016 01:45,2,0.000,ALERT,213.06,303.88,59.970,1458539103,"201051344001158","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,337364.9,337364.9,23104,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539176,287657.00
03/21/2016 01:45,2,0.000,ALERT,213.29,304.18,59.965,1458539103,"201051344000576","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,342983.9,342983.9,22531,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539178,287658.00
03/21/2016 01:45,2,0.000,ALERT,212.38,300.87,59.965,1458539103,"274151322000087","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,583912.4,583912.4,16357,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458539180,287659.00
03/21/2016 02:00,2,0.000,ALERT,213.51,304.18,59.991,1458540003,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,342622.9,342622.9,22681,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540005,287660.00
03/21/2016 02:00,2,0.000,ALERT,213.06,302.07,59.959,1458540003,"274151322000085","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,612425.1,612425.1,16305,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540007,287661.00
03/21/2016 02:00,2,0.000,ALERT,213.74,304.18,60.002,1458540003,"201051344000633","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,333669.6,333669.6,23126,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540009,287662.00
03/21/2016 02:00,2,0.000,ALERT,213.29,304.78,59.917,1458540003,"201051344000469","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,335098.6,335098.6,23083,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540011,287663.00
03/21/2016 02:00,2,0.000,ALERT,212.16,301.47,59.970,1458540003,"201051344000646","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,339199.7,339199.7,27639,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540012,287664.00
03/21/2016 02:00,2,0.000,ALERT,212.38,302.37,59.959,1458540003,"274151322000052","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,620428.3,620428.3,16520,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540014,287665.00
03/21/2016 02:00,2,0.000,ALERT,212.61,301.77,59.954,1458540003,"201051344000585","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,344582.6,344582.6,27652,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540016,287666.00
03/21/2016 02:00,2,0.000,ALERT,212.38,301.77,59.970,1458540003,"201051344001230","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,343134.0,343134.0,27432,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540018,287667.00
03/21/2016 02:00,2,0.000,ALERT,212.83,302.37,59.928,1458540003,"201051344000582","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,336616.2,336616.2,27620,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540020,287668.00
03/21/2016 02:00,2,0.000,ALERT,212.16,301.47,59.981,1458540003,"201051344000955","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,347639.0,347639.0,27553,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540022,287669.00
03/21/2016 02:00,2,0.000,ALERT,212.61,301.47,59.965,1458540003,"274151322000094","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,498374.3,498374.3,17195,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540023,287670.00
03/21/2016 02:00,2,0.000,ALERT,213.06,305.08,59.975,1458540003,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,348587.9,348587.9,3147,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540025,287671.00
03/21/2016 02:00,2,0.000,ALERT,212.16,301.77,59.981,1458540003,"201051344000890","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,344998.4,344998.4,27580,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540027,287672.00
03/21/2016 02:00,2,0.000,ALERT,212.61,301.47,59.975,1458540003,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,347125.4,347125.4,27571,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540029,287673.00
03/21/2016 02:00,2,0.000,ALERT,212.61,300.87,59.944,1458540003,"201051344000417","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,340776.9,340776.9,27728,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540031,287674.00
03/21/2016 02:00,2,0.000,ALERT,212.83,302.68,59.981,1458540003,"274151322000083","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,614679.5,614679.5,16567,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540033,287675.00
03/21/2016 02:00,2,0.000,ALERT,213.29,302.07,59.991,1458540003,"274151322000076","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,654329.1,654329.1,16574,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540034,287676.00
03/21/2016 02:00,2,0.000,ALERT,213.06,305.08,59.944,1458540003,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,334114.4,334114.4,22820,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540036,287677.00
03/21/2016 02:00,2,0.000,ALERT,212.61,303.28,59.975,1458540003,"274151322000095","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,647824.6,647824.6,16468,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540038,287678.00
03/21/2016 02:00,2,0.000,ALERT,213.06,304.48,59.981,1458540003,"201051344000988","219011344069620",0.00,0.00,0,299.37,305.68,0.0,0.0,0.000,332081.2,332081.2,23098,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540040,287679.00
03/21/2016 02:00,2,0.000,ALERT,212.16,300.57,59.975,1458540003,"201051344001025","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,344571.3,344571.3,27637,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540042,287680.00
03/21/2016 02:00,2,0.000,ALERT,213.06,305.08,60.023,1458540003,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.88,0.0,0.0,0.000,342063.8,342063.8,23027,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540043,287681.00
03/21/2016 02:00,2,0.000,ALERT,213.74,304.78,59.981,1458540003,"201051344000853","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,340387.7,340387.7,22620,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540045,287682.00
03/21/2016 02:00,2,0.000,ALERT,212.61,301.17,59.959,1458540003,"201051344000685","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,346839.1,346839.1,27449,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540047,287683.00
03/21/2016 02:00,2,0.000,ALERT,212.61,300.87,59.975,1458540003,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,344039.1,344039.1,27450,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540049,287684.00
03/21/2016 02:00,2,0.000,ALERT,212.38,301.47,59.975,1458540003,"201051344001145","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,349227.8,349227.8,27309,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540051,287685.00
03/21/2016 02:00,2,0.000,ALERT,212.38,300.57,60.007,1458540003,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,340968.6,340968.6,27679,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540053,287686.00
03/21/2016 02:00,2,0.000,ALERT,212.38,302.07,59.981,1458540003,"274151322000088","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,595962.3,595962.3,16264,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540055,287687.00
03/21/2016 02:00,2,0.000,ALERT,213.29,301.17,59.970,1458540003,"274151322000068","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,498484.0,498484.0,17370,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540057,287688.00
03/21/2016 02:00,2,0.000,ALERT,212.16,301.47,59.981,1458540003,"201051344001135","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,337484.4,337484.4,27644,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540058,287689.00
03/21/2016 02:00,2,0.000,ALERT,212.83,305.08,59.981,1458540003,"201051344000594","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,344279.4,344279.4,23059,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540060,287690.00
03/21/2016 02:00,2,0.000,ALERT,212.38,300.87,60.034,1458540003,"201051344001203","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,343791.8,343791.8,27631,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540062,287691.00
03/21/2016 02:00,2,0.000,ALERT,212.38,301.47,59.981,1458540003,"274151322000054","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,609443.5,609443.5,16290,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540064,287692.00
03/21/2016 02:00,2,0.000,ALERT,213.29,303.88,60.023,1458540003,"201051344000867","219011344069620",0.00,1.00,0,300.57,306.28,0.0,0.0,0.000,333220.3,333220.3,23065,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540065,287693.00
03/21/2016 02:00,2,0.000,ALERT,212.38,301.17,59.981,1458540003,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,342664.3,342664.3,27508,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540067,287694.00
03/21/2016 02:00,2,0.000,ALERT,213.06,304.48,59.970,1458540003,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,348567.3,348567.3,22466,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540069,287695.00
03/21/2016 02:00,2,0.000,ALERT,213.29,303.58,59.981,1458540003,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,341197.5,341197.5,22768,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540071,287696.00
03/21/2016 02:00,2,0.000,ALERT,213.06,305.08,59.996,1458540003,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,349998.5,349998.5,22399,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540073,287697.00
03/21/2016 02:00,2,0.000,ALERT,213.29,304.78,59.981,1458540003,"201051344000983","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,341884.6,341884.6,22865,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540074,287698.00
03/21/2016 02:00,2,0.000,ALERT,213.06,304.48,59.986,1458540003,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,337364.9,337364.9,23106,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540076,287699.00
03/21/2016 02:00,2,0.000,ALERT,213.51,305.08,59.991,1458540003,"201051344000576","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,342983.9,342983.9,22533,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540078,287700.00
03/21/2016 02:00,2,0.000,ALERT,212.83,300.87,59.991,1458540003,"274151322000087","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,583912.4,583912.4,16359,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540080,287701.00
03/21/2016 02:15,2,0.000,ALERT,213.74,304.18,59.975,1458540903,"201051344000645","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,342622.9,342622.9,22683,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540905,287702.00
03/21/2016 02:15,2,0.000,ALERT,212.61,301.47,59.991,1458540903,"274151322000085","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,612425.1,612425.1,16307,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540907,287703.00
03/21/2016 02:15,2,0.000,ALERT,213.74,303.88,59.970,1458540903,"201051344000633","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,333669.6,333669.6,23128,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540909,287704.00
03/21/2016 02:15,2,0.000,ALERT,213.06,304.18,59.970,1458540903,"201051344000469","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,335098.6,335098.6,23085,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540911,287705.00
03/21/2016 02:15,2,0.000,ALERT,212.38,301.77,59.970,1458540903,"201051344000646","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,339199.7,339199.7,27641,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540913,287706.00
03/21/2016 02:15,2,0.000,ALERT,212.16,301.77,59.954,1458540903,"274151322000052","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,620428.3,620428.3,16522,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540915,287707.00
03/21/2016 02:15,2,0.000,ALERT,212.61,301.77,59.970,1458540903,"201051344000585","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,344582.6,344582.6,27654,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540916,287708.00
03/21/2016 02:15,2,0.000,ALERT,212.61,302.07,59.991,1458540903,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,343134.0,343134.0,27434,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540918,287709.00
03/21/2016 02:15,2,0.000,ALERT,213.06,302.98,59.970,1458540903,"201051344000582","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,336616.2,336616.2,27622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540920,287710.00
03/21/2016 02:15,2,0.000,ALERT,211.93,301.47,59.965,1458540903,"201051344000955","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,347639.0,347639.0,27555,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540922,287711.00
03/21/2016 02:15,2,0.000,ALERT,212.61,301.17,59.975,1458540903,"274151322000094","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,498374.3,498374.3,17197,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540923,287712.00
03/21/2016 02:15,2,0.000,ALERT,213.06,304.78,59.981,1458540903,"201051344000579","219011344069620",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,348587.9,348587.9,3149,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540925,287713.00
03/21/2016 02:15,2,0.000,ALERT,212.38,302.07,59.970,1458540903,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,344998.4,344998.4,27582,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540927,287714.00
03/21/2016 02:15,2,0.000,ALERT,212.61,301.47,59.975,1458540903,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,347125.4,347125.4,27573,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540929,287715.00
03/21/2016 02:15,2,0.000,ALERT,212.83,301.17,59.975,1458540903,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,340776.9,340776.9,27730,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540931,287716.00
03/21/2016 02:15,2,0.000,ALERT,212.61,302.07,59.975,1458540903,"274151322000083","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,614679.5,614679.5,16569,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540932,287717.00
03/21/2016 02:15,2,0.000,ALERT,213.06,301.77,59.975,1458540903,"274151322000076","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,654329.1,654329.1,16576,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540934,287718.00
03/21/2016 02:15,2,0.000,ALERT,213.06,305.08,59.975,1458540903,"201051344000868","219011344069620",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,334114.4,334114.4,22822,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540936,287719.00
03/21/2016 02:15,2,0.000,ALERT,212.38,302.37,59.970,1458540903,"274151322000095","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,647824.6,647824.6,16470,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540938,287720.00
03/21/2016 02:15,2,0.000,ALERT,213.06,304.18,59.949,1458540903,"201051344000988","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,332081.2,332081.2,23100,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540940,287721.00
03/21/2016 02:15,2,0.000,ALERT,212.38,300.87,59.938,1458540903,"201051344001025","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,344571.3,344571.3,27639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540941,287722.00
03/21/2016 02:15,2,0.000,ALERT,212.83,304.48,60.018,1458540903,"201051344000458","219011344069620",0.00,1.00,0,302.98,307.18,0.0,0.0,0.000,342063.8,342063.8,23029,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540943,287723.00
03/21/2016 02:15,2,0.000,ALERT,213.74,304.18,59.986,1458540903,"201051344000853","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,340387.7,340387.7,22622,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540945,287724.00
03/21/2016 02:15,2,0.000,ALERT,212.83,301.47,59.975,1458540903,"201051344000685","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,346839.1,346839.1,27451,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540947,287725.00
03/21/2016 02:15,2,0.000,ALERT,212.61,300.87,59.986,1458540903,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,344039.1,344039.1,27452,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540949,287726.00
03/21/2016 02:15,2,0.000,ALERT,212.83,302.07,59.975,1458540903,"201051344001145","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,349227.8,349227.8,27311,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540951,287727.00
03/21/2016 02:15,2,0.000,ALERT,212.61,300.87,59.933,1458540903,"201051344000651","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,340968.6,340968.6,27681,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540953,287728.00
03/21/2016 02:15,2,0.000,ALERT,211.93,300.87,59.981,1458540903,"274151322000088","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,595962.3,595962.3,16266,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540954,287729.00
03/21/2016 02:15,2,0.000,ALERT,213.06,300.57,59.965,1458540903,"274151322000068","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,498484.0,498484.0,17372,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540956,287730.00
03/21/2016 02:15,2,0.000,ALERT,212.16,301.47,59.975,1458540903,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,337484.4,337484.4,27646,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540958,287731.00
03/21/2016 02:15,2,0.000,ALERT,212.61,304.78,59.975,1458540903,"201051344000594","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,344279.4,344279.4,23061,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540960,287732.00
03/21/2016 02:15,2,0.000,ALERT,212.61,301.17,59.981,1458540903,"201051344001203","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,343791.8,343791.8,27633,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540961,287733.00
03/21/2016 02:15,2,0.000,ALERT,212.38,301.77,59.949,1458540903,"274151322000054","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,609443.5,609443.5,16292,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540963,287734.00
03/21/2016 02:15,2,0.000,ALERT,213.29,303.58,59.965,1458540903,"201051344000867","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,333220.3,333220.3,23067,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540965,287735.00
03/21/2016 02:15,2,0.000,ALERT,212.38,301.17,59.965,1458540903,"201051344001093","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,342664.3,342664.3,27510,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540967,287736.00
03/21/2016 02:15,2,0.000,ALERT,212.83,304.18,59.965,1458540903,"201051344000900","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,348567.3,348567.3,22468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540969,287737.00
03/21/2016 02:15,2,0.000,ALERT,213.29,303.58,59.970,1458540903,"201051344000648","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,341197.5,341197.5,22770,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540970,287738.00
03/21/2016 02:15,2,0.000,ALERT,213.29,304.78,59.965,1458540903,"201051344000569","219011344069620",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,349998.5,349998.5,22401,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540972,287739.00
03/21/2016 02:15,2,0.000,ALERT,213.06,304.48,59.917,1458540903,"201051344000983","219011344069620",0.00,-0.50,0,302.98,306.58,0.0,0.0,0.000,341884.6,341884.6,22867,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540974,287740.00
03/21/2016 02:15,2,0.000,ALERT,213.29,304.18,59.970,1458540903,"201051344001158","219011344069620",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,337364.9,337364.9,23108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540976,287741.00
03/21/2016 02:15,2,0.000,ALERT,213.74,304.78,59.959,1458540903,"201051344000576","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,342983.9,342983.9,22535,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458540978,287742.00
03/21/2016 02:15,2,0.000,ALERT,212.61,300.87,59.959,1458540903,"274151322000087","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,583912.4,583912.4,16361,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458540979,287743.00
03/21/2016 02:30,2,0.000,ALERT,213.51,304.78,59.949,1458541804,"201051344000645","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,342622.9,342622.9,22685,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541806,287744.00
03/21/2016 02:30,2,0.000,ALERT,212.83,302.37,59.991,1458541804,"274151322000085","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,612425.1,612425.1,16309,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458541807,287745.00
03/21/2016 02:30,2,0.000,ALERT,213.96,304.78,59.996,1458541804,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,333669.6,333669.6,23130,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541809,287746.00
03/21/2016 02:30,2,0.000,ALERT,213.29,305.08,59.986,1458541804,"201051344000469","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,335098.6,335098.6,23087,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541811,287747.00
03/21/2016 02:30,2,0.000,ALERT,212.16,301.47,59.981,1458541804,"201051344000646","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,339199.7,339199.7,27643,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541813,287748.00
03/21/2016 02:30,2,0.000,ALERT,212.38,302.37,59.981,1458541804,"274151322000052","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,620428.3,620428.3,16524,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541815,287749.00
03/21/2016 02:30,2,0.000,ALERT,212.83,301.77,59.986,1458541804,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,344582.6,344582.6,27656,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458541816,287750.00
03/21/2016 02:30,2,0.000,ALERT,212.38,301.77,59.986,1458541804,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,343134.0,343134.0,27436,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541818,287751.00
03/21/2016 02:30,2,0.000,ALERT,213.06,302.37,59.975,1458541804,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,336616.2,336616.2,27624,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541820,287752.00
03/21/2016 02:30,2,0.000,ALERT,212.16,301.47,59.986,1458541804,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,347639.0,347639.0,27557,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458541822,287753.00
03/21/2016 02:30,2,0.000,ALERT,212.61,301.77,59.970,1458541804,"274151322000094","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,498374.3,498374.3,17199,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541824,287754.00
03/21/2016 02:30,2,0.000,ALERT,213.29,305.38,60.002,1458541804,"201051344000579","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,348587.9,348587.9,3151,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458541825,287755.00
03/21/2016 02:30,2,0.000,ALERT,212.38,301.77,59.975,1458541804,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,344998.4,344998.4,27584,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458541827,287756.00
03/21/2016 02:30,2,0.000,ALERT,212.61,301.47,59.996,1458541804,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,347125.4,347125.4,27575,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541829,287757.00
03/21/2016 02:30,2,0.000,ALERT,212.83,301.17,60.007,1458541804,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,340776.9,340776.9,27732,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541831,287758.00
