ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 02:30,2,0.000,ALERT,212.83,302.68,59.965,1458541804,"274151322000083","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,614679.5,614679.5,16571,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541833,287759.00
03/21/2016 02:30,2,0.000,ALERT,213.51,302.98,59.975,1458541804,"274151322000076","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,654329.1,654329.1,16578,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541834,287760.00
03/21/2016 02:30,2,0.000,ALERT,213.29,305.68,59.991,1458541804,"201051344000868","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,334114.4,334114.4,22824,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541836,287761.00
03/21/2016 02:30,2,0.000,ALERT,212.83,303.28,59.975,1458541804,"274151322000095","219011344069620",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,647824.6,647824.6,16472,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541838,287762.00
03/21/2016 02:30,2,0.000,ALERT,212.83,304.78,59.996,1458541804,"201051344000988","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,332081.2,332081.2,23102,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541840,287763.00
03/21/2016 02:30,2,0.000,ALERT,212.38,300.57,59.981,1458541804,"201051344001025","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,344571.3,344571.3,27641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541842,287764.00
03/21/2016 02:30,2,0.000,ALERT,213.06,304.78,59.996,1458541804,"201051344000458","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,342063.8,342063.8,23031,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541843,287765.00
03/21/2016 02:30,2,0.000,ALERT,213.74,305.08,59.986,1458541804,"201051344000853","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,340387.7,340387.7,22624,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541845,287766.00
03/21/2016 02:30,2,0.000,ALERT,213.06,301.47,59.975,1458541804,"201051344000685","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,346839.1,346839.1,27453,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541847,287767.00
03/21/2016 02:30,2,0.000,ALERT,212.61,300.87,59.996,1458541804,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,344039.1,344039.1,27454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541849,287768.00
03/21/2016 02:30,2,0.000,ALERT,213.06,301.77,59.981,1458541804,"201051344001145","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,349227.8,349227.8,27313,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458541851,287769.00
03/21/2016 02:30,2,0.000,ALERT,212.61,300.87,59.981,1458541804,"201051344000651","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,340968.6,340968.6,27683,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458541853,287770.00
03/21/2016 02:30,2,0.000,ALERT,212.16,302.37,59.933,1458541804,"274151322000088","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,595962.3,595962.3,16268,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541854,287771.00
03/21/2016 02:30,2,0.000,ALERT,213.29,301.77,59.975,1458541804,"274151322000068","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,498484.0,498484.0,17374,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541856,287772.00
03/21/2016 02:30,2,0.000,ALERT,212.16,301.47,59.975,1458541804,"201051344001135","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,337484.4,337484.4,27648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541858,287773.00
03/21/2016 02:30,2,0.000,ALERT,212.83,305.38,59.938,1458541804,"201051344000594","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,344279.4,344279.4,23063,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541860,287774.00
03/21/2016 02:30,2,0.000,ALERT,212.61,301.17,59.944,1458541804,"201051344001203","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,343791.8,343791.8,27635,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541862,287775.00
03/21/2016 02:30,2,0.000,ALERT,212.38,302.37,59.970,1458541804,"274151322000054","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,609443.5,609443.5,16294,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458541863,287776.00
03/21/2016 02:30,2,0.000,ALERT,213.51,304.48,60.007,1458541804,"201051344000867","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,333220.3,333220.3,23069,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541865,287777.00
03/21/2016 02:30,2,0.000,ALERT,212.61,301.77,59.970,1458541804,"201051344001093","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,342664.3,342664.3,27512,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458541867,287778.00
03/21/2016 02:30,2,0.000,ALERT,213.29,305.08,59.965,1458541804,"201051344000900","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,348567.3,348567.3,22470,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541869,287779.00
03/21/2016 02:30,2,0.000,ALERT,213.29,304.18,59.944,1458541804,"201051344000648","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,341197.5,341197.5,22772,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541871,287780.00
03/21/2016 02:30,2,0.000,ALERT,213.51,305.68,59.965,1458541804,"201051344000569","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,349998.5,349998.5,22403,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458541872,287781.00
03/21/2016 02:30,2,0.000,ALERT,213.06,305.08,59.959,1458541804,"201051344000983","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,341884.6,341884.6,22869,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541874,287782.00
03/21/2016 02:30,2,0.000,ALERT,213.51,305.08,59.975,1458541804,"201051344001158","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,337364.9,337364.9,23110,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541876,287783.00
03/21/2016 02:30,2,0.000,ALERT,213.74,305.38,59.959,1458541804,"201051344000576","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,342983.9,342983.9,22537,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458541878,287784.00
03/21/2016 02:30,2,0.000,ALERT,212.61,301.47,59.959,1458541804,"274151322000087","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,583912.4,583912.4,16363,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458541880,287785.00
03/21/2016 02:45,2,0.000,ALERT,213.51,304.48,59.970,1458542703,"201051344000645","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,342622.9,342622.9,22687,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458542705,287786.00
03/21/2016 02:45,2,0.000,ALERT,212.83,302.37,59.959,1458542703,"274151322000085","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,612425.1,612425.1,16311,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542707,287787.00
03/21/2016 02:45,2,0.000,ALERT,213.96,304.48,60.012,1458542703,"201051344000633","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,333669.6,333669.6,23132,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542709,287788.00
03/21/2016 02:45,2,0.000,ALERT,213.29,304.48,59.975,1458542703,"201051344000469","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,335098.6,335098.6,23089,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458542710,287789.00
03/21/2016 02:45,2,0.000,ALERT,212.38,301.47,59.981,1458542703,"201051344000646","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,339199.7,339199.7,27645,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542712,287790.00
03/21/2016 02:45,2,0.000,ALERT,212.38,301.77,59.970,1458542703,"274151322000052","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,620428.3,620428.3,16526,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458542714,287791.00
03/21/2016 02:45,2,0.000,ALERT,212.61,301.77,59.981,1458542703,"201051344000585","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,344582.6,344582.6,27658,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542716,287792.00
03/21/2016 02:45,2,0.000,ALERT,212.38,301.77,59.981,1458542703,"201051344001230","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,343134.0,343134.0,27438,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458542718,287793.00
03/21/2016 02:45,2,0.000,ALERT,212.83,302.07,59.970,1458542703,"201051344000582","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,336616.2,336616.2,27626,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542719,287794.00
03/21/2016 02:45,2,0.000,ALERT,211.93,301.47,59.959,1458542703,"201051344000955","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,347639.0,347639.0,27559,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542721,287795.00
03/21/2016 02:45,2,0.000,ALERT,212.61,301.77,59.970,1458542703,"274151322000094","219011344069620",0.00,-2.00,0,300.27,303.28,0.0,0.0,0.000,498374.3,498374.3,17201,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542723,287796.00
03/21/2016 02:45,2,0.000,ALERT,213.06,305.08,60.023,1458542703,"201051344000579","219011344069620",0.00,-1.50,0,303.58,307.18,0.0,0.0,0.000,348587.9,348587.9,3153,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458542725,287797.00
03/21/2016 02:45,2,0.000,ALERT,212.38,301.77,59.970,1458542703,"201051344000890","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,344998.4,344998.4,27586,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542727,287798.00
03/21/2016 02:45,2,0.000,ALERT,212.61,301.47,59.975,1458542703,"201051344000438","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,347125.4,347125.4,27577,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542729,287799.00
03/21/2016 02:45,2,0.000,ALERT,212.61,300.87,60.018,1458542703,"201051344000417","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,340776.9,340776.9,27734,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542730,287800.00
03/21/2016 02:45,2,0.000,ALERT,212.61,302.07,59.970,1458542703,"274151322000083","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,614679.5,614679.5,16573,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542732,287801.00
03/21/2016 02:45,2,0.000,ALERT,213.06,301.77,59.975,1458542703,"274151322000076","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,654329.1,654329.1,16580,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542734,287802.00
03/21/2016 02:45,2,0.000,ALERT,213.06,304.78,59.975,1458542703,"201051344000868","219011344069620",0.00,-1.50,0,303.88,307.18,0.0,0.0,0.000,334114.4,334114.4,22826,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458542736,287803.00
03/21/2016 02:45,2,0.000,ALERT,212.38,302.98,59.965,1458542703,"274151322000095","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,647824.6,647824.6,16474,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542738,287804.00
03/21/2016 02:45,2,0.000,ALERT,212.83,304.18,59.986,1458542703,"201051344000988","219011344069620",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,332081.2,332081.2,23104,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458542739,287805.00
03/21/2016 02:45,2,0.000,ALERT,212.16,300.57,59.975,1458542703,"201051344001025","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,344571.3,344571.3,27643,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542741,287806.00
03/21/2016 02:45,2,0.000,ALERT,212.83,304.48,59.986,1458542703,"201051344000458","219011344069620",0.00,0.00,0,303.28,307.48,0.0,0.0,0.000,342063.8,342063.8,23033,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542743,287807.00
03/21/2016 02:45,2,0.000,ALERT,213.51,304.18,60.028,1458542703,"201051344000853","219011344069620",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,340387.7,340387.7,22626,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542745,287808.00
03/21/2016 02:45,2,0.000,ALERT,212.83,301.17,59.970,1458542703,"201051344000685","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,346839.1,346839.1,27455,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542747,287809.00
03/21/2016 02:45,2,0.000,ALERT,212.61,301.17,59.975,1458542703,"201051344000917","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,344039.1,344039.1,27456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542748,287810.00
03/21/2016 02:45,2,0.000,ALERT,212.61,301.77,59.944,1458542703,"201051344001145","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,349227.8,349227.8,27315,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542750,287811.00
03/21/2016 02:45,2,0.000,ALERT,212.38,300.57,59.975,1458542703,"201051344000651","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,340968.6,340968.6,27685,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542752,287812.00
03/21/2016 02:45,2,0.000,ALERT,211.93,302.07,59.970,1458542703,"274151322000088","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,595962.3,595962.3,16270,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542754,287813.00
03/21/2016 02:45,2,0.000,ALERT,213.29,301.47,59.975,1458542703,"274151322000068","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,498484.0,498484.0,17376,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542756,287814.00
03/21/2016 02:45,2,0.000,ALERT,212.16,301.47,59.970,1458542703,"201051344001135","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,337484.4,337484.4,27650,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458542758,287815.00
03/21/2016 02:45,2,0.000,ALERT,212.61,304.78,59.981,1458542703,"201051344000594","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,344279.4,344279.4,23065,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542760,287816.00
03/21/2016 02:45,2,0.000,ALERT,212.61,301.17,59.981,1458542703,"201051344001203","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,343791.8,343791.8,27637,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542762,287817.00
03/21/2016 02:45,2,0.000,ALERT,212.38,302.68,59.965,1458542703,"274151322000054","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,609443.5,609443.5,16296,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542763,287818.00
03/21/2016 02:45,2,0.000,ALERT,213.29,303.88,59.975,1458542703,"201051344000867","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,333220.3,333220.3,23071,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542765,287819.00
03/21/2016 02:45,2,0.000,ALERT,212.38,301.47,59.981,1458542703,"201051344001093","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,342664.3,342664.3,27514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542767,287820.00
03/21/2016 02:45,2,0.000,ALERT,213.06,304.48,59.975,1458542703,"201051344000900","219011344069620",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,348567.3,348567.3,22472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542769,287821.00
03/21/2016 02:45,2,0.000,ALERT,213.06,303.28,59.970,1458542703,"201051344000648","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,341197.5,341197.5,22774,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542771,287822.00
03/21/2016 02:45,2,0.000,ALERT,213.06,305.08,59.954,1458542703,"201051344000569","219011344069620",0.00,-1.50,0,303.58,307.78,0.0,0.0,0.000,349998.5,349998.5,22405,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458542772,287823.00
03/21/2016 02:45,2,0.000,ALERT,213.06,304.78,59.933,1458542703,"201051344000983","219011344069620",0.00,-1.50,0,303.28,306.88,0.0,0.0,0.000,341884.6,341884.6,22871,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542774,287824.00
03/21/2016 02:45,2,0.000,ALERT,213.06,304.18,59.959,1458542703,"201051344001158","219011344069620",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,337364.9,337364.9,23112,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542776,287825.00
03/21/2016 02:45,2,0.000,ALERT,213.51,305.08,59.922,1458542703,"201051344000576","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,342983.9,342983.9,22539,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542778,287826.00
03/21/2016 02:45,2,0.000,ALERT,212.61,301.47,59.965,1458542703,"274151322000087","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,583912.4,583912.4,16365,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458542779,287827.00
03/21/2016 03:00,2,0.000,ALERT,213.51,304.48,59.938,1458543603,"201051344000645","219011344069620",0.00,-1.50,0,302.98,306.58,0.0,0.0,0.000,342622.9,342622.9,22689,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458543605,287828.00
03/21/2016 03:00,2,0.000,ALERT,213.06,302.37,59.949,1458543603,"274151322000085","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,612425.1,612425.1,16313,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543607,287829.00
03/21/2016 03:00,2,0.000,ALERT,213.96,304.48,59.949,1458543603,"201051344000633","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,333669.6,333669.6,23134,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458543609,287830.00
03/21/2016 03:00,2,0.000,ALERT,213.29,304.78,59.949,1458543603,"201051344000469","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,335098.6,335098.6,23091,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543611,287831.00
03/21/2016 03:00,2,0.000,ALERT,212.16,301.17,59.959,1458543603,"201051344000646","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,339199.7,339199.7,27647,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458543612,287832.00
03/21/2016 03:00,2,0.000,ALERT,212.61,301.77,59.944,1458543603,"274151322000052","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,620428.3,620428.3,16528,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543614,287833.00
03/21/2016 03:00,2,0.000,ALERT,212.38,301.47,59.965,1458543603,"201051344000585","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,344582.6,344582.6,27660,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543616,287834.00
03/21/2016 03:00,2,0.000,ALERT,212.61,301.77,59.986,1458543603,"201051344001230","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,343134.0,343134.0,27440,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543618,287835.00
03/21/2016 03:00,2,0.000,ALERT,213.06,302.37,59.959,1458543603,"201051344000582","219011344069620",0.00,-3.00,0,300.27,303.58,0.0,0.0,0.000,336616.2,336616.2,27628,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543620,287836.00
03/21/2016 03:00,2,0.000,ALERT,212.16,301.47,59.949,1458543603,"201051344000955","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,347639.0,347639.0,27561,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543622,287837.00
03/21/2016 03:00,2,0.000,ALERT,212.83,301.77,59.981,1458543603,"274151322000094","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,498374.3,498374.3,17203,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543623,287838.00
03/21/2016 03:00,2,0.000,ALERT,213.06,305.08,59.949,1458543603,"201051344000579","219011344069620",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,348587.9,348587.9,3155,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543625,287839.00
03/21/2016 03:00,2,0.000,ALERT,212.38,301.77,59.954,1458543603,"201051344000890","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,344998.4,344998.4,27588,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543627,287840.00
03/21/2016 03:00,2,0.000,ALERT,212.61,301.17,59.959,1458543603,"201051344000438","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,347125.4,347125.4,27579,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543629,287841.00
03/21/2016 03:00,2,0.000,ALERT,212.61,300.87,59.938,1458543603,"201051344000417","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,340776.9,340776.9,27736,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543631,287842.00
03/21/2016 03:00,2,0.000,ALERT,212.83,302.98,59.944,1458543603,"274151322000083","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,614679.5,614679.5,16575,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543632,287843.00
03/21/2016 03:00,2,0.000,ALERT,213.29,302.37,59.949,1458543603,"274151322000076","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,654329.1,654329.1,16582,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543634,287844.00
03/21/2016 03:00,2,0.000,ALERT,212.83,304.78,59.928,1458543603,"201051344000868","219011344069620",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,334114.4,334114.4,22828,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458543636,287845.00
03/21/2016 03:00,2,0.000,ALERT,212.83,303.28,59.954,1458543603,"274151322000095","219011344069620",0.00,-2.50,0,301.77,304.78,0.0,0.0,0.000,647824.6,647824.6,16476,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543638,287846.00
03/21/2016 03:00,2,0.000,ALERT,213.06,304.78,59.949,1458543603,"201051344000988","219011344069620",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,332081.2,332081.2,23106,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543640,287847.00
03/21/2016 03:00,2,0.000,ALERT,212.16,300.57,59.949,1458543603,"201051344001025","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,344571.3,344571.3,27645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458543641,287848.00
03/21/2016 03:00,2,0.000,ALERT,213.06,304.78,59.954,1458543603,"201051344000458","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,342063.8,342063.8,23035,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543643,287849.00
03/21/2016 03:00,2,0.000,ALERT,213.74,304.78,60.002,1458543603,"201051344000853","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,340387.7,340387.7,22628,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543645,287850.00
03/21/2016 03:00,2,0.000,ALERT,212.83,301.47,59.954,1458543603,"201051344000685","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,346839.1,346839.1,27457,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543647,287851.00
03/21/2016 03:00,2,0.000,ALERT,212.61,300.87,59.959,1458543603,"201051344000917","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,344039.1,344039.1,27458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543649,287852.00
03/21/2016 03:00,2,0.000,ALERT,212.61,301.77,59.975,1458543603,"201051344001145","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,349227.8,349227.8,27317,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543651,287853.00
03/21/2016 03:00,2,0.000,ALERT,212.61,300.87,59.965,1458543603,"201051344000651","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,340968.6,340968.6,27687,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543652,287854.00
03/21/2016 03:00,2,0.000,ALERT,212.38,301.77,59.991,1458543603,"274151322000088","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,595962.3,595962.3,16272,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543654,287855.00
03/21/2016 03:00,2,0.000,ALERT,213.51,301.77,59.954,1458543603,"274151322000068","219011344069620",0.00,-0.50,0,300.27,302.98,0.0,0.0,0.000,498484.0,498484.0,17378,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543656,287856.00
03/21/2016 03:00,2,0.000,ALERT,212.16,301.47,59.991,1458543603,"201051344001135","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,337484.4,337484.4,27652,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543658,287857.00
03/21/2016 03:00,2,0.000,ALERT,212.83,305.38,59.965,1458543603,"201051344000594","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,344279.4,344279.4,23067,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458543660,287858.00
03/21/2016 03:00,2,0.000,ALERT,212.38,300.87,59.970,1458543603,"201051344001203","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,343791.8,343791.8,27639,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458543661,287859.00
03/21/2016 03:00,2,0.000,ALERT,212.38,302.98,59.975,1458543603,"274151322000054","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,609443.5,609443.5,16298,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543663,287860.00
03/21/2016 03:00,2,0.000,ALERT,213.29,304.18,59.965,1458543603,"201051344000867","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,333220.3,333220.3,23073,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458543665,287861.00
03/21/2016 03:00,2,0.000,ALERT,212.38,301.47,59.928,1458543603,"201051344001093","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,342664.3,342664.3,27516,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543667,287862.00
03/21/2016 03:00,2,0.000,ALERT,213.06,304.48,59.965,1458543603,"201051344000900","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,348567.3,348567.3,22474,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543669,287863.00
03/21/2016 03:00,2,0.000,ALERT,213.29,303.88,59.965,1458543603,"201051344000648","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,341197.5,341197.5,22776,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543670,287864.00
03/21/2016 03:00,2,0.000,ALERT,212.83,304.78,59.965,1458543603,"201051344000569","219011344069620",0.00,-1.50,0,303.28,307.48,0.0,0.0,0.000,349998.5,349998.5,22407,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543672,287865.00
03/21/2016 03:00,2,0.000,ALERT,213.06,304.78,60.018,1458543603,"201051344000983","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,341884.6,341884.6,22873,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543674,287866.00
03/21/2016 03:00,2,0.000,ALERT,213.29,304.48,60.012,1458543603,"201051344001158","219011344069620",0.00,-3.00,0,302.37,305.68,0.0,0.0,0.000,337364.9,337364.9,23114,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543676,287867.00
03/21/2016 03:00,2,0.000,ALERT,213.51,305.08,59.965,1458543603,"201051344000576","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,342983.9,342983.9,22541,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543678,287868.00
03/21/2016 03:00,2,0.000,ALERT,212.83,302.07,59.991,1458543603,"274151322000087","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,583912.4,583912.4,16367,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458543679,287869.00
03/21/2016 03:15,2,0.000,ALERT,213.51,305.08,60.007,1458544504,"201051344000645","219011344069620",0.00,-1.50,0,302.98,306.58,0.0,0.0,0.000,342622.9,342622.9,22691,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544506,287870.00
03/21/2016 03:15,2,0.000,ALERT,212.83,302.68,60.028,1458544504,"274151322000085","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,612425.1,612425.1,16315,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544507,287871.00
03/21/2016 03:15,2,0.000,ALERT,213.74,304.78,60.002,1458544504,"201051344000633","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,333669.6,333669.6,23136,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544509,287872.00
03/21/2016 03:15,2,0.000,ALERT,213.06,304.78,60.012,1458544504,"201051344000469","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,335098.6,335098.6,23093,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458544511,287873.00
03/21/2016 03:15,2,0.000,ALERT,212.38,302.07,60.023,1458544504,"201051344000646","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,339199.7,339199.7,27649,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544513,287874.00
03/21/2016 03:15,2,0.000,ALERT,212.38,302.37,60.012,1458544504,"274151322000052","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,620428.3,620428.3,16530,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544514,287875.00
03/21/2016 03:15,2,0.000,ALERT,212.61,302.07,60.007,1458544504,"201051344000585","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,344582.6,344582.6,27662,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458544517,287876.00
03/21/2016 03:15,2,0.000,ALERT,212.61,302.37,60.012,1458544504,"201051344001230","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,343134.0,343134.0,27442,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544518,287877.00
03/21/2016 03:15,2,0.000,ALERT,213.06,302.68,60.012,1458544504,"201051344000582","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,336616.2,336616.2,27630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544520,287878.00
03/21/2016 03:15,2,0.000,ALERT,211.93,301.47,60.012,1458544504,"201051344000955","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,347639.0,347639.0,27563,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544522,287879.00
03/21/2016 03:15,2,0.000,ALERT,212.83,302.07,60.002,1458544504,"274151322000094","219011344069620",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,498374.3,498374.3,17205,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458544524,287880.00
03/21/2016 03:15,2,0.000,ALERT,213.06,305.38,59.996,1458544504,"201051344000579","219011344069620",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,348587.9,348587.9,3157,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544526,287881.00
03/21/2016 03:15,2,0.000,ALERT,212.16,302.07,60.007,1458544504,"201051344000890","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,344998.4,344998.4,27590,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544527,287882.00
03/21/2016 03:15,2,0.000,ALERT,212.38,301.47,60.007,1458544504,"201051344000438","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,347125.4,347125.4,27581,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544529,287883.00
03/21/2016 03:15,2,0.000,ALERT,212.61,301.17,60.023,1458544504,"201051344000417","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,340776.9,340776.9,27738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544531,287884.00
03/21/2016 03:15,2,0.000,ALERT,213.06,303.58,60.007,1458544504,"274151322000083","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,614679.5,614679.5,16577,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544533,287885.00
03/21/2016 03:15,2,0.000,ALERT,213.51,302.68,59.975,1458544504,"274151322000076","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,654329.1,654329.1,16584,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544534,287886.00
03/21/2016 03:15,2,0.000,ALERT,213.06,305.68,60.007,1458544504,"201051344000868","219011344069620",0.00,-2.50,0,302.68,307.18,0.0,0.0,0.000,334114.4,334114.4,22830,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458544536,287887.00
03/21/2016 03:15,2,0.000,ALERT,212.83,303.58,60.012,1458544504,"274151322000095","219011344069620",0.00,-3.00,0,302.07,305.08,0.0,0.0,0.000,647824.6,647824.6,16478,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544538,287888.00
03/21/2016 03:15,2,0.000,ALERT,212.83,305.08,60.007,1458544504,"201051344000988","219011344069620",0.00,-2.00,0,300.27,306.28,0.0,0.0,0.000,332081.2,332081.2,23108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544540,287889.00
03/21/2016 03:15,2,0.000,ALERT,212.16,301.17,60.007,1458544504,"201051344001025","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,344571.3,344571.3,27647,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544542,287890.00
03/21/2016 03:15,2,0.000,ALERT,213.06,305.08,60.012,1458544504,"201051344000458","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,342063.8,342063.8,23037,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458544544,287891.00
03/21/2016 03:15,2,0.000,ALERT,213.74,305.08,60.007,1458544504,"201051344000853","219011344069620",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,340387.7,340387.7,22630,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544545,287892.00
03/21/2016 03:15,2,0.000,ALERT,212.83,301.47,60.007,1458544504,"201051344000685","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,346839.1,346839.1,27459,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458544547,287893.00
03/21/2016 03:15,2,0.000,ALERT,212.83,301.47,60.012,1458544504,"201051344000917","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,344039.1,344039.1,27460,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544549,287894.00
03/21/2016 03:15,2,0.000,ALERT,212.61,301.77,60.012,1458544504,"201051344001145","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,349227.8,349227.8,27319,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544551,287895.00
03/21/2016 03:15,2,0.000,ALERT,212.38,301.17,60.018,1458544504,"201051344000651","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,340968.6,340968.6,27689,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544553,287896.00
03/21/2016 03:15,2,0.000,ALERT,212.61,302.37,59.996,1458544504,"274151322000088","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,595962.3,595962.3,16274,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544555,287897.00
03/21/2016 03:15,2,0.000,ALERT,213.51,302.37,60.028,1458544504,"274151322000068","219011344069620",0.00,-1.00,0,300.27,303.28,0.0,0.0,0.000,498484.0,498484.0,17380,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544556,287898.00
03/21/2016 03:15,2,0.000,ALERT,212.16,302.07,60.002,1458544504,"201051344001135","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,337484.4,337484.4,27654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544558,287899.00
03/21/2016 03:15,2,0.000,ALERT,212.83,305.68,60.007,1458544504,"201051344000594","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,344279.4,344279.4,23069,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544560,287900.00
03/21/2016 03:15,2,0.000,ALERT,212.61,301.47,60.007,1458544504,"201051344001203","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,343791.8,343791.8,27641,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544562,287901.00
03/21/2016 03:15,2,0.000,ALERT,212.83,302.98,60.007,1458544504,"274151322000054","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,609443.5,609443.5,16300,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544564,287902.00
03/21/2016 03:15,2,0.000,ALERT,213.51,304.18,60.007,1458544504,"201051344000867","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,333220.3,333220.3,23075,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544565,287903.00
