ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 03:15,2,0.000,ALERT,212.61,301.77,60.012,1458544504,"201051344001093","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,342664.3,342664.3,27518,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544567,287904.00
03/21/2016 03:15,2,0.000,ALERT,213.06,305.08,60.028,1458544504,"201051344000900","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,348567.3,348567.3,22476,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458544569,287905.00
03/21/2016 03:15,2,0.000,ALERT,213.06,303.88,60.007,1458544504,"201051344000648","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,341197.5,341197.5,22778,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544571,287906.00
03/21/2016 03:15,2,0.000,ALERT,213.29,305.38,60.012,1458544504,"201051344000569","219011344069620",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,349998.5,349998.5,22409,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544573,287907.00
03/21/2016 03:15,2,0.000,ALERT,213.06,305.08,60.012,1458544504,"201051344000983","219011344069620",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,341884.6,341884.6,22875,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458544575,287908.00
03/21/2016 03:15,2,0.000,ALERT,213.29,304.78,60.023,1458544504,"201051344001158","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,337364.9,337364.9,23116,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458544577,287909.00
03/21/2016 03:15,2,0.000,ALERT,213.74,305.38,60.023,1458544504,"201051344000576","219011344069620",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,342983.9,342983.9,22543,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544578,287910.00
03/21/2016 03:15,2,0.000,ALERT,212.83,301.77,59.996,1458544504,"274151322000087","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,583912.4,583912.4,16369,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458544580,287911.00
03/21/2016 03:30,2,0.000,ALERT,213.51,304.48,60.018,1458545404,"201051344000645","219011344069620",0.00,-2.00,0,302.98,306.58,0.0,0.0,0.000,342622.9,342622.9,22693,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545406,287912.00
03/21/2016 03:30,2,0.000,ALERT,212.61,302.37,59.970,1458545404,"274151322000085","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,612425.1,612425.1,16317,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458545408,287913.00
03/21/2016 03:30,2,0.000,ALERT,213.74,304.48,59.986,1458545404,"201051344000633","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,333669.6,333669.6,23138,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458545409,287914.00
03/21/2016 03:30,2,0.000,ALERT,213.06,304.48,60.002,1458545404,"201051344000469","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,335098.6,335098.6,23095,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545411,287915.00
03/21/2016 03:30,2,0.000,ALERT,212.16,301.47,59.975,1458545404,"201051344000646","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,339199.7,339199.7,27651,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458545413,287916.00
03/21/2016 03:30,2,0.000,ALERT,212.38,302.37,59.970,1458545404,"274151322000052","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,620428.3,620428.3,16532,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545415,287917.00
03/21/2016 03:30,2,0.000,ALERT,212.61,301.77,59.970,1458545404,"201051344000585","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,344582.6,344582.6,27664,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545417,287918.00
03/21/2016 03:30,2,0.000,ALERT,212.38,302.07,60.002,1458545404,"201051344001230","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,343134.0,343134.0,27444,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458545418,287919.00
03/21/2016 03:30,2,0.000,ALERT,212.83,302.37,59.954,1458545404,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,336616.2,336616.2,27632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545420,287920.00
03/21/2016 03:30,2,0.000,ALERT,211.93,301.47,59.991,1458545404,"201051344000955","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,347639.0,347639.0,27565,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545422,287921.00
03/21/2016 03:30,2,0.000,ALERT,212.83,301.77,59.970,1458545404,"274151322000094","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,498374.3,498374.3,17207,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545424,287922.00
03/21/2016 03:30,2,0.000,ALERT,213.29,305.38,59.970,1458545404,"201051344000579","219011344069620",0.00,-2.50,0,303.58,307.18,0.0,0.0,0.000,348587.9,348587.9,3159,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545426,287923.00
03/21/2016 03:30,2,0.000,ALERT,212.38,302.07,59.991,1458545404,"201051344000890","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,344998.4,344998.4,27592,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545427,287924.00
03/21/2016 03:30,2,0.000,ALERT,212.61,301.77,59.981,1458545404,"201051344000438","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,347125.4,347125.4,27583,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458545429,287925.00
03/21/2016 03:30,2,0.000,ALERT,212.61,301.17,59.970,1458545404,"201051344000417","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,340776.9,340776.9,27740,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458545431,287926.00
03/21/2016 03:30,2,0.000,ALERT,212.83,302.98,59.965,1458545404,"274151322000083","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,614679.5,614679.5,16579,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545433,287927.00
03/21/2016 03:30,2,0.000,ALERT,213.06,302.07,59.959,1458545404,"274151322000076","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,654329.1,654329.1,16586,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545435,287928.00
03/21/2016 03:30,2,0.000,ALERT,212.83,305.08,59.975,1458545404,"201051344000868","219011344069620",0.00,-2.50,0,303.58,307.48,0.0,0.0,0.000,334114.4,334114.4,22832,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545437,287929.00
03/21/2016 03:30,2,0.000,ALERT,212.61,303.58,59.991,1458545404,"274151322000095","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,647824.6,647824.6,16480,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545439,287930.00
03/21/2016 03:30,2,0.000,ALERT,212.83,304.48,59.938,1458545404,"201051344000988","219011344069620",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,332081.2,332081.2,23110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545440,287931.00
03/21/2016 03:30,2,0.000,ALERT,212.16,300.57,59.981,1458545404,"201051344001025","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,344571.3,344571.3,27649,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545442,287932.00
03/21/2016 03:30,2,0.000,ALERT,213.06,304.78,59.981,1458545404,"201051344000458","219011344069620",0.00,-1.00,0,303.28,307.48,0.0,0.0,0.000,342063.8,342063.8,23039,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545444,287933.00
03/21/2016 03:30,2,0.000,ALERT,213.51,304.48,59.981,1458545404,"201051344000853","219011344069620",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,340387.7,340387.7,22632,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545446,287934.00
03/21/2016 03:30,2,0.000,ALERT,212.61,301.47,59.981,1458545404,"201051344000685","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,346839.1,346839.1,27461,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458545448,287935.00
03/21/2016 03:30,2,0.000,ALERT,212.61,300.87,59.986,1458545404,"201051344000917","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,344039.1,344039.1,27462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545449,287936.00
03/21/2016 03:30,2,0.000,ALERT,212.61,301.47,59.986,1458545404,"201051344001145","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,349227.8,349227.8,27321,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545451,287937.00
03/21/2016 03:30,2,0.000,ALERT,212.61,300.87,59.991,1458545404,"201051344000651","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,340968.6,340968.6,27691,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545453,287938.00
03/21/2016 03:30,2,0.000,ALERT,212.38,302.37,59.986,1458545404,"274151322000088","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,595962.3,595962.3,16276,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545455,287939.00
03/21/2016 03:30,2,0.000,ALERT,213.29,302.07,59.991,1458545404,"274151322000068","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,498484.0,498484.0,17382,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545457,287940.00
03/21/2016 03:30,2,0.000,ALERT,212.16,301.47,59.986,1458545404,"201051344001135","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,337484.4,337484.4,27656,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545459,287941.00
03/21/2016 03:30,2,0.000,ALERT,212.83,305.38,59.981,1458545404,"201051344000594","219011344069620",0.00,-3.00,0,302.98,306.88,0.0,0.0,0.000,344279.4,344279.4,23071,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545460,287942.00
03/21/2016 03:30,2,0.000,ALERT,212.38,300.87,59.986,1458545404,"201051344001203","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,343791.8,343791.8,27643,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545462,287943.00
03/21/2016 03:30,2,0.000,ALERT,212.61,303.28,60.018,1458545404,"274151322000054","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,609443.5,609443.5,16302,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458545464,287944.00
03/21/2016 03:30,2,0.000,ALERT,213.51,304.18,59.986,1458545404,"201051344000867","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,333220.3,333220.3,23077,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458545466,287945.00
03/21/2016 03:30,2,0.000,ALERT,212.38,301.47,59.991,1458545404,"201051344001093","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,342664.3,342664.3,27520,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458545468,287946.00
03/21/2016 03:30,2,0.000,ALERT,213.06,304.78,59.944,1458545404,"201051344000900","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,348567.3,348567.3,22478,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545469,287947.00
03/21/2016 03:30,2,0.000,ALERT,213.29,303.88,59.986,1458545404,"201051344000648","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,341197.5,341197.5,22780,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545471,287948.00
03/21/2016 03:30,2,0.000,ALERT,213.06,305.08,60.018,1458545404,"201051344000569","219011344069620",0.00,-2.50,0,303.88,307.48,0.0,0.0,0.000,349998.5,349998.5,22411,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458545473,287949.00
03/21/2016 03:30,2,0.000,ALERT,213.06,304.78,59.975,1458545404,"201051344000983","219011344069620",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,341884.6,341884.6,22877,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545475,287950.00
03/21/2016 03:30,2,0.000,ALERT,213.06,304.48,60.028,1458545404,"201051344001158","219011344069620",0.00,-3.50,0,302.68,305.98,0.0,0.0,0.000,337364.9,337364.9,23118,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545477,287951.00
03/21/2016 03:30,2,0.000,ALERT,213.74,305.38,59.970,1458545404,"201051344000576","219011344069620",0.00,-2.50,0,302.98,306.88,0.0,0.0,0.000,342983.9,342983.9,22545,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545479,287952.00
03/21/2016 03:30,2,0.000,ALERT,212.83,301.47,59.981,1458545404,"274151322000087","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,583912.4,583912.4,16371,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458545480,287953.00
03/21/2016 03:45,2,0.000,ALERT,213.51,304.78,59.975,1458546303,"201051344000645","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,342622.9,342622.9,22695,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546305,287954.00
03/21/2016 03:45,2,0.000,ALERT,212.83,302.68,59.965,1458546303,"274151322000085","219011344069620",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,612425.1,612425.1,16319,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546307,287955.00
03/21/2016 03:45,2,0.000,ALERT,213.74,304.48,59.970,1458546303,"201051344000633","219011344069620",0.00,-3.50,0,300.87,305.98,0.0,0.0,0.000,333669.6,333669.6,23140,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546309,287956.00
03/21/2016 03:45,2,0.000,ALERT,213.29,304.78,59.970,1458546303,"201051344000469","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,335098.6,335098.6,23097,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458546311,287957.00
03/21/2016 03:45,2,0.000,ALERT,212.16,301.47,59.922,1458546303,"201051344000646","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,339199.7,339199.7,27653,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546312,287958.00
03/21/2016 03:45,2,0.000,ALERT,212.16,302.07,59.959,1458546303,"274151322000052","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,620428.3,620428.3,16534,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458546314,287959.00
03/21/2016 03:45,2,0.000,ALERT,212.61,301.77,59.965,1458546303,"201051344000585","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,344582.6,344582.6,27666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458546316,287960.00
03/21/2016 03:45,2,0.000,ALERT,212.38,301.77,59.954,1458546303,"201051344001230","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,343134.0,343134.0,27446,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546318,287961.00
03/21/2016 03:45,2,0.000,ALERT,212.83,302.37,59.970,1458546303,"201051344000582","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,336616.2,336616.2,27634,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546320,287962.00
03/21/2016 03:45,2,0.000,ALERT,212.16,301.77,59.970,1458546303,"201051344000955","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,347639.0,347639.0,27567,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546321,287963.00
03/21/2016 03:45,2,0.000,ALERT,212.38,301.77,59.954,1458546303,"274151322000094","219011344069620",0.00,-3.50,0,300.57,303.58,0.0,0.0,0.000,498374.3,498374.3,17209,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546323,287964.00
03/21/2016 03:45,2,0.000,ALERT,213.06,305.38,59.970,1458546303,"201051344000579","219011344069620",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,348587.9,348587.9,3161,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546325,287965.00
03/21/2016 03:45,2,0.000,ALERT,212.38,302.07,59.922,1458546303,"201051344000890","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,344998.4,344998.4,27594,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546327,287966.00
03/21/2016 03:45,2,0.000,ALERT,212.38,301.47,59.965,1458546303,"201051344000438","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,347125.4,347125.4,27585,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546329,287967.00
03/21/2016 03:45,2,0.000,ALERT,212.61,301.17,59.996,1458546303,"201051344000417","219011344069620",0.00,-3.50,0,299.37,302.68,0.0,0.0,0.000,340776.9,340776.9,27742,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546331,287968.00
03/21/2016 03:45,2,0.000,ALERT,212.61,302.98,59.954,1458546303,"274151322000083","219011344069620",0.00,-3.00,0,301.17,304.48,0.0,0.0,0.000,614679.5,614679.5,16581,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546332,287969.00
03/21/2016 03:45,2,0.000,ALERT,213.06,302.98,59.959,1458546303,"274151322000076","219011344069620",0.00,-2.50,0,301.17,304.48,0.0,0.0,0.000,654329.1,654329.1,16588,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546334,287970.00
03/21/2016 03:45,2,0.000,ALERT,213.06,305.38,59.970,1458546303,"201051344000868","219011344069620",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,334114.4,334114.4,22834,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546336,287971.00
03/21/2016 03:45,2,0.000,ALERT,212.61,303.58,59.944,1458546303,"274151322000095","219011344069620",0.00,-3.50,0,302.37,304.78,0.0,0.0,0.000,647824.6,647824.6,16482,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546338,287972.00
03/21/2016 03:45,2,0.000,ALERT,212.83,304.48,59.959,1458546303,"201051344000988","219011344069620",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,332081.2,332081.2,23112,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546340,287973.00
03/21/2016 03:45,2,0.000,ALERT,212.38,301.17,59.965,1458546303,"201051344001025","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,344571.3,344571.3,27651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546342,287974.00
03/21/2016 03:45,2,0.000,ALERT,213.06,304.78,59.954,1458546303,"201051344000458","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,342063.8,342063.8,23041,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546343,287975.00
03/21/2016 03:45,2,0.000,ALERT,213.74,304.78,59.922,1458546303,"201051344000853","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,340387.7,340387.7,22634,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458546345,287976.00
03/21/2016 03:45,2,0.000,ALERT,212.83,301.77,59.975,1458546303,"201051344000685","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,346839.1,346839.1,27463,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546347,287977.00
03/21/2016 03:45,2,0.000,ALERT,212.38,301.17,59.954,1458546303,"201051344000917","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,344039.1,344039.1,27464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546349,287978.00
03/21/2016 03:45,2,0.000,ALERT,212.61,301.77,59.965,1458546303,"201051344001145","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,349227.8,349227.8,27323,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546351,287979.00
03/21/2016 03:45,2,0.000,ALERT,212.61,300.87,59.965,1458546303,"201051344000651","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,340968.6,340968.6,27693,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546353,287980.00
03/21/2016 03:45,2,0.000,ALERT,212.16,301.77,59.981,1458546303,"274151322000088","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,595962.3,595962.3,16278,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546354,287981.00
03/21/2016 03:45,2,0.000,ALERT,213.29,302.07,59.954,1458546303,"274151322000068","219011344069620",0.00,-1.50,0,300.57,303.28,0.0,0.0,0.000,498484.0,498484.0,17384,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546356,287982.00
03/21/2016 03:45,2,0.000,ALERT,211.93,301.47,59.965,1458546303,"201051344001135","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,337484.4,337484.4,27658,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546358,287983.00
03/21/2016 03:45,2,0.000,ALERT,212.61,305.08,59.981,1458546303,"201051344000594","219011344069620",0.00,-3.50,0,302.68,306.58,0.0,0.0,0.000,344279.4,344279.4,23073,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546360,287984.00
03/21/2016 03:45,2,0.000,ALERT,212.61,301.47,59.944,1458546303,"201051344001203","219011344069620",0.00,-3.50,0,299.37,305.08,0.0,0.0,0.000,343791.8,343791.8,27645,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546362,287985.00
03/21/2016 03:45,2,0.000,ALERT,212.38,302.98,59.954,1458546303,"274151322000054","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,609443.5,609443.5,16304,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546363,287986.00
03/21/2016 03:45,2,0.000,ALERT,213.29,304.18,59.970,1458546303,"201051344000867","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,333220.3,333220.3,23079,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546365,287987.00
03/21/2016 03:45,2,0.000,ALERT,212.38,301.77,59.970,1458546303,"201051344001093","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,342664.3,342664.3,27522,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458546367,287988.00
03/21/2016 03:45,2,0.000,ALERT,212.83,304.78,59.949,1458546303,"201051344000900","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,348567.3,348567.3,22480,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546369,287989.00
03/21/2016 03:45,2,0.000,ALERT,213.29,303.88,59.965,1458546303,"201051344000648","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,341197.5,341197.5,22782,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546371,287990.00
03/21/2016 03:45,2,0.000,ALERT,213.06,305.08,59.981,1458546303,"201051344000569","219011344069620",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,349998.5,349998.5,22413,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458546372,287991.00
03/21/2016 03:45,2,0.000,ALERT,213.06,304.78,59.975,1458546303,"201051344000983","219011344069620",0.00,-2.50,0,302.98,306.88,0.0,0.0,0.000,341884.6,341884.6,22879,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458546374,287992.00
03/21/2016 03:45,2,0.000,ALERT,213.06,304.48,59.991,1458546303,"201051344001158","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,337364.9,337364.9,23120,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546376,287993.00
03/21/2016 03:45,2,0.000,ALERT,213.51,305.38,59.981,1458546303,"201051344000576","219011344069620",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,342983.9,342983.9,22547,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458546378,287994.00
03/21/2016 03:45,2,0.000,ALERT,212.61,301.77,59.970,1458546303,"274151322000087","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,583912.4,583912.4,16373,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458546380,287995.00
03/21/2016 04:00,2,0.000,ALERT,213.29,303.88,59.965,1458547203,"201051344000645","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,342622.9,342622.9,22697,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547205,287996.00
03/21/2016 04:00,2,0.000,ALERT,212.61,302.37,59.965,1458547203,"274151322000085","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,612425.1,612425.1,16321,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547207,287997.00
03/21/2016 04:00,2,0.000,ALERT,213.51,304.18,59.928,1458547203,"201051344000633","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,333669.6,333669.6,23142,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547209,287998.00
03/21/2016 04:00,2,0.000,ALERT,213.06,304.48,59.965,1458547203,"201051344000469","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,335098.6,335098.6,23099,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547211,287999.00
03/21/2016 04:00,2,0.000,ALERT,212.16,301.17,59.975,1458547203,"201051344000646","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,339199.7,339199.7,27655,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458547213,288000.00
03/21/2016 04:00,2,0.000,ALERT,212.16,302.98,59.996,1458547203,"274151322000052","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,620428.3,620428.3,16536,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547215,288001.00
03/21/2016 04:00,2,0.000,ALERT,212.61,301.47,59.970,1458547203,"201051344000585","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,344582.6,344582.6,27668,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458547217,288002.00
03/21/2016 04:00,2,0.000,ALERT,211.93,301.17,59.965,1458547203,"201051344001230","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,343134.0,343134.0,27448,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458547219,288003.00
03/21/2016 04:00,2,0.000,ALERT,212.83,302.07,59.965,1458547203,"201051344000582","219011344069620",0.00,-4.00,0,300.57,303.88,0.0,0.0,0.000,336616.2,336616.2,27636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547220,288004.00
03/21/2016 04:00,2,0.000,ALERT,211.93,300.87,59.959,1458547203,"201051344000955","219011344069620",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,347639.0,347639.0,27569,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547222,288005.00
03/21/2016 04:00,2,0.000,ALERT,212.38,301.77,59.965,1458547203,"274151322000094","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,498374.3,498374.3,17211,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547224,288006.00
03/21/2016 04:00,2,0.000,ALERT,213.06,305.08,59.933,1458547203,"201051344000579","219011344069620",0.00,-3.00,0,303.58,306.88,0.0,0.0,0.000,348587.9,348587.9,3163,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547226,288007.00
03/21/2016 04:00,2,0.000,ALERT,212.16,301.47,59.965,1458547203,"201051344000890","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,344998.4,344998.4,27596,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458547228,288008.00
03/21/2016 04:00,2,0.000,ALERT,212.16,300.87,59.954,1458547203,"201051344000438","219011344069620",0.00,-4.00,0,299.97,303.28,0.0,0.0,0.000,347125.4,347125.4,27587,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547229,288009.00
03/21/2016 04:00,2,0.000,ALERT,212.38,300.27,59.959,1458547203,"201051344000417","219011344069620",0.00,-3.50,0,299.37,302.68,0.0,0.0,0.000,340776.9,340776.9,27744,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458547231,288010.00
03/21/2016 04:00,2,0.000,ALERT,212.61,302.68,59.949,1458547203,"274151322000083","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,614679.5,614679.5,16583,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458547233,288011.00
03/21/2016 04:00,2,0.000,ALERT,213.29,302.07,59.991,1458547203,"274151322000076","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,654329.1,654329.1,16590,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547235,288012.00
03/21/2016 04:00,2,0.000,ALERT,212.83,305.08,59.959,1458547203,"201051344000868","219011344069620",0.00,-3.00,0,303.28,307.18,0.0,0.0,0.000,334114.4,334114.4,22836,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547237,288013.00
03/21/2016 04:00,2,0.000,ALERT,212.38,302.98,59.959,1458547203,"274151322000095","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,647824.6,647824.6,16484,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547239,288014.00
03/21/2016 04:00,2,0.000,ALERT,212.61,304.18,59.965,1458547203,"201051344000988","219011344069620",0.00,-2.50,0,299.97,305.98,0.0,0.0,0.000,332081.2,332081.2,23114,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547240,288015.00
03/21/2016 04:00,2,0.000,ALERT,211.93,299.97,59.965,1458547203,"201051344001025","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,344571.3,344571.3,27653,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547242,288016.00
03/21/2016 04:00,2,0.000,ALERT,212.61,304.18,59.996,1458547203,"201051344000458","219011344069620",0.00,-1.00,0,302.98,307.48,0.0,0.0,0.000,342063.8,342063.8,23043,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458547244,288017.00
03/21/2016 04:00,2,0.000,ALERT,213.51,304.18,59.959,1458547203,"201051344000853","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,340387.7,340387.7,22636,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547246,288018.00
03/21/2016 04:00,2,0.000,ALERT,212.61,300.87,59.922,1458547203,"201051344000685","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,346839.1,346839.1,27465,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458547248,288019.00
03/21/2016 04:00,2,0.000,ALERT,212.38,300.57,59.954,1458547203,"201051344000917","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,344039.1,344039.1,27466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458547250,288020.00
03/21/2016 04:00,2,0.000,ALERT,212.61,301.17,59.965,1458547203,"201051344001145","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,349227.8,349227.8,27325,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547252,288021.00
03/21/2016 04:00,2,0.000,ALERT,212.16,299.97,59.959,1458547203,"201051344000651","219011344069620",0.00,-5.00,0,299.37,302.68,0.0,0.0,0.000,340968.6,340968.6,27695,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547253,288022.00
03/21/2016 04:00,2,0.000,ALERT,212.16,302.37,59.933,1458547203,"274151322000088","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,595962.3,595962.3,16280,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547255,288023.00
03/21/2016 04:00,2,0.000,ALERT,213.29,301.77,59.954,1458547203,"274151322000068","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,498484.0,498484.0,17386,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547257,288024.00
03/21/2016 04:00,2,0.000,ALERT,211.70,300.57,59.996,1458547203,"201051344001135","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,337484.4,337484.4,27660,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547259,288025.00
03/21/2016 04:00,2,0.000,ALERT,212.61,304.78,59.965,1458547203,"201051344000594","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,344279.4,344279.4,23075,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547260,288026.00
03/21/2016 04:00,2,0.000,ALERT,212.38,300.57,60.012,1458547203,"201051344001203","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,343791.8,343791.8,27647,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547262,288027.00
03/21/2016 04:00,2,0.000,ALERT,212.38,302.37,59.970,1458547203,"274151322000054","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,609443.5,609443.5,16306,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547264,288028.00
03/21/2016 04:00,2,0.000,ALERT,213.29,303.58,59.970,1458547203,"201051344000867","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,333220.3,333220.3,23081,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547266,288029.00
03/21/2016 04:00,2,0.000,ALERT,212.38,301.17,59.965,1458547203,"201051344001093","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,342664.3,342664.3,27524,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547268,288030.00
03/21/2016 04:00,2,0.000,ALERT,212.61,304.18,59.965,1458547203,"201051344000900","219011344069620",0.00,-3.00,0,302.37,305.98,0.0,0.0,0.000,348567.3,348567.3,22482,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458547269,288031.00
03/21/2016 04:00,2,0.000,ALERT,213.29,303.58,59.965,1458547203,"201051344000648","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,341197.5,341197.5,22784,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547271,288032.00
03/21/2016 04:00,2,0.000,ALERT,213.29,304.78,59.949,1458547203,"201051344000569","219011344069620",0.00,-2.50,0,303.58,307.18,0.0,0.0,0.000,349998.5,349998.5,22415,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547273,288033.00
03/21/2016 04:00,2,0.000,ALERT,212.83,304.18,59.949,1458547203,"201051344000983","219011344069620",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,341884.6,341884.6,22881,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547275,288034.00
03/21/2016 04:00,2,0.000,ALERT,213.06,304.18,59.959,1458547203,"201051344001158","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,337364.9,337364.9,23122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547277,288035.00
03/21/2016 04:00,2,0.000,ALERT,213.51,304.78,59.949,1458547203,"201051344000576","219011344069620",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,342983.9,342983.9,22549,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458547279,288036.00
03/21/2016 04:00,2,0.000,ALERT,212.61,301.47,59.949,1458547203,"274151322000087","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,583912.4,583912.4,16375,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458547280,288037.00
03/21/2016 04:15,2,0.000,ALERT,213.29,303.88,59.944,1458548104,"201051344000645","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,342622.9,342622.9,22699,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548106,288038.00
03/21/2016 04:15,2,0.000,ALERT,212.83,302.68,59.981,1458548104,"274151322000085","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,612425.1,612425.1,16323,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548107,288039.00
03/21/2016 04:15,2,0.000,ALERT,213.74,303.88,59.959,1458548104,"201051344000633","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,333669.6,333669.6,23144,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458548109,288040.00
03/21/2016 04:15,2,0.000,ALERT,213.06,304.18,59.965,1458548104,"201051344000469","219011344069620",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,335098.6,335098.6,23101,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458548111,288041.00
03/21/2016 04:15,2,0.000,ALERT,212.38,301.17,59.965,1458548104,"201051344000646","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,339199.7,339199.7,27657,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548113,288042.00
03/21/2016 04:15,2,0.000,ALERT,212.16,301.77,59.981,1458548104,"274151322000052","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,620428.3,620428.3,16538,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458548115,288043.00
03/21/2016 04:15,2,0.000,ALERT,212.38,301.47,59.965,1458548104,"201051344000585","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,344582.6,344582.6,27670,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548116,288044.00
03/21/2016 04:15,2,0.000,ALERT,212.38,301.47,59.970,1458548104,"201051344001230","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,343134.0,343134.0,27450,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548118,288045.00
03/21/2016 04:15,2,0.000,ALERT,212.83,302.07,59.944,1458548104,"201051344000582","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,336616.2,336616.2,27638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458548120,288046.00
03/21/2016 04:15,2,0.000,ALERT,211.93,301.17,59.970,1458548104,"201051344000955","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,347639.0,347639.0,27571,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548122,288047.00
03/21/2016 04:15,2,0.000,ALERT,212.83,301.47,59.965,1458548104,"274151322000094","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,498374.3,498374.3,17213,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548124,288048.00
