ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 04:15,2,0.000,ALERT,212.83,304.78,59.975,1458548104,"201051344000579","219011344069620",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,348587.9,348587.9,3165,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548125,288049.00
03/21/2016 04:15,2,0.000,ALERT,212.16,301.47,59.975,1458548104,"201051344000890","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,344998.4,344998.4,27598,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548127,288050.00
03/21/2016 04:15,2,0.000,ALERT,212.61,301.17,59.981,1458548104,"201051344000438","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,347125.4,347125.4,27589,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458548129,288051.00
03/21/2016 04:15,2,0.000,ALERT,212.61,300.87,59.975,1458548104,"201051344000417","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,340776.9,340776.9,27746,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548131,288052.00
03/21/2016 04:15,2,0.000,ALERT,212.83,302.37,59.975,1458548104,"274151322000083","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,614679.5,614679.5,16585,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458548133,288053.00
03/21/2016 04:15,2,0.000,ALERT,213.29,303.28,59.975,1458548104,"274151322000076","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,654329.1,654329.1,16592,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548134,288054.00
03/21/2016 04:15,2,0.000,ALERT,212.83,304.78,59.991,1458548104,"201051344000868","219011344069620",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,334114.4,334114.4,22838,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548136,288055.00
03/21/2016 04:15,2,0.000,ALERT,212.61,303.58,59.933,1458548104,"274151322000095","219011344069620",0.00,-4.00,0,301.47,304.78,0.0,0.0,0.000,647824.6,647824.6,16486,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548138,288056.00
03/21/2016 04:15,2,0.000,ALERT,212.83,304.18,59.981,1458548104,"201051344000988","219011344069620",0.00,-3.00,0,299.67,305.68,0.0,0.0,0.000,332081.2,332081.2,23116,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548140,288057.00
03/21/2016 04:15,2,0.000,ALERT,212.16,300.27,59.981,1458548104,"201051344001025","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,344571.3,344571.3,27655,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548142,288058.00
03/21/2016 04:15,2,0.000,ALERT,212.83,304.18,59.981,1458548104,"201051344000458","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,342063.8,342063.8,23045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548144,288059.00
03/21/2016 04:15,2,0.000,ALERT,213.29,303.88,60.023,1458548104,"201051344000853","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,340387.7,340387.7,22638,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458548145,288060.00
03/21/2016 04:15,2,0.000,ALERT,212.61,300.87,59.981,1458548104,"201051344000685","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,346839.1,346839.1,27467,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548147,288061.00
03/21/2016 04:15,2,0.000,ALERT,212.61,300.87,59.975,1458548104,"201051344000917","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,344039.1,344039.1,27468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548149,288062.00
03/21/2016 04:15,2,0.000,ALERT,212.61,301.17,59.975,1458548104,"201051344001145","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,349227.8,349227.8,27327,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548151,288063.00
03/21/2016 04:15,2,0.000,ALERT,212.38,300.57,59.970,1458548104,"201051344000651","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,340968.6,340968.6,27697,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548153,288064.00
03/21/2016 04:15,2,0.000,ALERT,212.16,301.47,59.954,1458548104,"274151322000088","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,595962.3,595962.3,16282,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548155,288065.00
03/21/2016 04:15,2,0.000,ALERT,213.29,301.77,60.002,1458548104,"274151322000068","219011344069620",0.00,-2.00,0,299.67,302.68,0.0,0.0,0.000,498484.0,498484.0,17388,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548157,288066.00
03/21/2016 04:15,2,0.000,ALERT,211.93,301.17,59.981,1458548104,"201051344001135","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,337484.4,337484.4,27662,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548159,288067.00
03/21/2016 04:15,2,0.000,ALERT,212.38,304.48,59.986,1458548104,"201051344000594","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,344279.4,344279.4,23077,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548160,288068.00
03/21/2016 04:15,2,0.000,ALERT,212.38,300.87,59.975,1458548104,"201051344001203","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,343791.8,343791.8,27649,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458548162,288069.00
03/21/2016 04:15,2,0.000,ALERT,212.61,302.68,59.996,1458548104,"274151322000054","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,609443.5,609443.5,16308,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458548164,288070.00
03/21/2016 04:15,2,0.000,ALERT,213.06,303.28,59.949,1458548104,"201051344000867","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,333220.3,333220.3,23083,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548166,288071.00
03/21/2016 04:15,2,0.000,ALERT,212.38,301.17,59.975,1458548104,"201051344001093","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,342664.3,342664.3,27526,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548168,288072.00
03/21/2016 04:15,2,0.000,ALERT,212.83,304.18,59.981,1458548104,"201051344000900","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,348567.3,348567.3,22484,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548170,288073.00
03/21/2016 04:15,2,0.000,ALERT,212.83,303.28,59.965,1458548104,"201051344000648","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,341197.5,341197.5,22786,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548171,288074.00
03/21/2016 04:15,2,0.000,ALERT,212.83,304.48,60.002,1458548104,"201051344000569","219011344069620",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,349998.5,349998.5,22417,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458548173,288075.00
03/21/2016 04:15,2,0.000,ALERT,212.61,304.18,59.975,1458548104,"201051344000983","219011344069620",0.00,-2.50,0,302.68,306.28,0.0,0.0,0.000,341884.6,341884.6,22883,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458548175,288076.00
03/21/2016 04:15,2,0.000,ALERT,212.83,303.58,60.002,1458548104,"201051344001158","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,337364.9,337364.9,23124,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458548177,288077.00
03/21/2016 04:15,2,0.000,ALERT,213.29,304.48,59.981,1458548104,"201051344000576","219011344069620",0.00,-3.00,0,302.37,305.98,0.0,0.0,0.000,342983.9,342983.9,22551,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458548179,288078.00
03/21/2016 04:15,2,0.000,ALERT,212.61,301.17,59.965,1458548104,"274151322000087","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,583912.4,583912.4,16377,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458548180,288079.00
03/21/2016 04:30,2,0.000,ALERT,213.29,304.18,59.959,1458549003,"201051344000645","219011344069620",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,342622.9,342622.9,22701,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549005,288080.00
03/21/2016 04:30,2,0.000,ALERT,212.61,302.68,59.959,1458549003,"274151322000085","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,612425.1,612425.1,16325,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549007,288081.00
03/21/2016 04:30,2,0.000,ALERT,213.29,303.58,59.959,1458549003,"201051344000633","219011344069620",0.00,-3.50,0,300.27,305.98,0.0,0.0,0.000,333669.6,333669.6,23146,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458549009,288082.00
03/21/2016 04:30,2,0.000,ALERT,212.83,304.18,59.981,1458549003,"201051344000469","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,335098.6,335098.6,23103,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549011,288083.00
03/21/2016 04:30,2,0.000,ALERT,211.93,301.17,59.959,1458549003,"201051344000646","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,339199.7,339199.7,27659,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549012,288084.00
03/21/2016 04:30,2,0.000,ALERT,212.16,302.68,59.959,1458549003,"274151322000052","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,620428.3,620428.3,16540,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549014,288085.00
03/21/2016 04:30,2,0.000,ALERT,212.16,301.47,59.965,1458549003,"201051344000585","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,344582.6,344582.6,27672,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549016,288086.00
03/21/2016 04:30,2,0.000,ALERT,211.93,301.47,59.954,1458549003,"201051344001230","219011344069620",0.00,-4.00,0,299.67,302.98,0.0,0.0,0.000,343134.0,343134.0,27452,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549018,288087.00
03/21/2016 04:30,2,0.000,ALERT,212.61,302.07,59.949,1458549003,"201051344000582","219011344069620",0.00,-4.00,0,300.27,303.58,0.0,0.0,0.000,336616.2,336616.2,27640,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549020,288088.00
03/21/2016 04:30,2,0.000,ALERT,211.70,301.17,59.991,1458549003,"201051344000955","219011344069620",0.00,-3.50,0,299.37,302.68,0.0,0.0,0.000,347639.0,347639.0,27573,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549022,288089.00
03/21/2016 04:30,2,0.000,ALERT,212.16,301.77,59.970,1458549003,"274151322000094","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,498374.3,498374.3,17215,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549023,288090.00
03/21/2016 04:30,2,0.000,ALERT,212.83,304.48,59.954,1458549003,"201051344000579","219011344069620",0.00,-3.00,0,302.98,307.48,0.0,0.0,0.000,348587.9,348587.9,3167,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458549025,288091.00
03/21/2016 04:30,2,0.000,ALERT,211.93,301.47,59.986,1458549003,"201051344000890","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,344998.4,344998.4,27600,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549027,288092.00
03/21/2016 04:30,2,0.000,ALERT,212.16,301.17,59.965,1458549003,"201051344000438","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,347125.4,347125.4,27591,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549029,288093.00
03/21/2016 04:30,2,0.000,ALERT,212.38,300.57,59.965,1458549003,"201051344000417","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,340776.9,340776.9,27748,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549031,288094.00
03/21/2016 04:30,2,0.000,ALERT,212.38,302.68,59.949,1458549003,"274151322000083","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,614679.5,614679.5,16587,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549032,288095.00
03/21/2016 04:30,2,0.000,ALERT,213.06,302.37,59.965,1458549003,"274151322000076","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,654329.1,654329.1,16594,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549034,288096.00
03/21/2016 04:30,2,0.000,ALERT,212.83,304.78,59.965,1458549003,"201051344000868","219011344069620",0.00,-3.00,0,302.98,307.48,0.0,0.0,0.000,334114.4,334114.4,22840,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549036,288097.00
03/21/2016 04:30,2,0.000,ALERT,212.38,303.58,59.944,1458549003,"274151322000095","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,647824.6,647824.6,16488,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458549038,288098.00
03/21/2016 04:30,2,0.000,ALERT,212.38,303.88,59.970,1458549003,"201051344000988","219011344069620",0.00,-3.00,0,299.97,305.98,0.0,0.0,0.000,332081.2,332081.2,23118,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549040,288099.00
03/21/2016 04:30,2,0.000,ALERT,211.93,300.27,59.938,1458549003,"201051344001025","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,344571.3,344571.3,27657,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549042,288100.00
03/21/2016 04:30,2,0.000,ALERT,212.38,303.88,59.922,1458549003,"201051344000458","219011344069620",0.00,-1.50,0,302.37,307.48,0.0,0.0,0.000,342063.8,342063.8,23047,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549043,288101.00
03/21/2016 04:30,2,0.000,ALERT,213.29,303.88,59.991,1458549003,"201051344000853","219011344069620",0.00,-3.00,0,302.07,306.88,0.0,0.0,0.000,340387.7,340387.7,22640,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549045,288102.00
03/21/2016 04:30,2,0.000,ALERT,212.38,301.17,59.970,1458549003,"201051344000685","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,346839.1,346839.1,27469,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458549047,288103.00
03/21/2016 04:30,2,0.000,ALERT,212.16,300.57,60.002,1458549003,"201051344000917","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,344039.1,344039.1,27470,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549049,288104.00
03/21/2016 04:30,2,0.000,ALERT,212.38,301.17,59.965,1458549003,"201051344001145","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,349227.8,349227.8,27329,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549051,288105.00
03/21/2016 04:30,2,0.000,ALERT,212.16,300.27,59.981,1458549003,"201051344000651","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,340968.6,340968.6,27699,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549053,288106.00
03/21/2016 04:30,2,0.000,ALERT,211.93,302.07,59.917,1458549003,"274151322000088","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,595962.3,595962.3,16284,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549054,288107.00
03/21/2016 04:30,2,0.000,ALERT,213.06,301.77,59.981,1458549003,"274151322000068","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,498484.0,498484.0,17390,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549056,288108.00
03/21/2016 04:30,2,0.000,ALERT,211.70,301.17,59.965,1458549003,"201051344001135","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,337484.4,337484.4,27664,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549058,288109.00
03/21/2016 04:30,2,0.000,ALERT,212.16,304.48,59.965,1458549003,"201051344000594","219011344069620",0.00,-3.50,0,301.77,306.88,0.0,0.0,0.000,344279.4,344279.4,23079,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549060,288110.00
03/21/2016 04:30,2,0.000,ALERT,212.16,300.57,59.959,1458549003,"201051344001203","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,343791.8,343791.8,27651,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549061,288111.00
03/21/2016 04:30,2,0.000,ALERT,212.16,302.68,59.912,1458549003,"274151322000054","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,609443.5,609443.5,16310,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549063,288112.00
03/21/2016 04:30,2,0.000,ALERT,212.83,303.28,59.965,1458549003,"201051344000867","219011344069620",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,333220.3,333220.3,23085,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549065,288113.00
03/21/2016 04:30,2,0.000,ALERT,212.16,300.87,59.965,1458549003,"201051344001093","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,342664.3,342664.3,27528,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549067,288114.00
03/21/2016 04:30,2,0.000,ALERT,212.38,303.58,59.965,1458549003,"201051344000900","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,348567.3,348567.3,22486,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549069,288115.00
03/21/2016 04:30,2,0.000,ALERT,212.83,302.98,59.970,1458549003,"201051344000648","219011344069620",0.00,-4.00,0,301.47,306.58,0.0,0.0,0.000,341197.5,341197.5,22788,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458549071,288116.00
03/21/2016 04:30,2,0.000,ALERT,212.83,304.48,59.954,1458549003,"201051344000569","219011344069620",0.00,-3.00,0,302.68,307.48,0.0,0.0,0.000,349998.5,349998.5,22419,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549072,288117.00
03/21/2016 04:30,2,0.000,ALERT,212.61,303.88,59.975,1458549003,"201051344000983","219011344069620",0.00,-3.00,0,302.37,307.18,0.0,0.0,0.000,341884.6,341884.6,22885,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549074,288118.00
03/21/2016 04:30,2,0.000,ALERT,212.83,303.88,59.975,1458549003,"201051344001158","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,337364.9,337364.9,23126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549076,288119.00
03/21/2016 04:30,2,0.000,ALERT,213.29,304.48,59.970,1458549003,"201051344000576","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,342983.9,342983.9,22553,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549078,288120.00
03/21/2016 04:30,2,0.000,ALERT,212.38,300.87,59.965,1458549003,"274151322000087","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,583912.4,583912.4,16379,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549080,288121.00
03/21/2016 04:45,2,0.000,ALERT,212.83,303.28,59.965,1458549904,"201051344000645","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,342622.9,342622.9,22703,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549906,288122.00
03/21/2016 04:45,2,0.000,ALERT,212.16,301.77,59.975,1458549904,"274151322000085","219011344069620",0.00,-3.50,0,300.57,303.88,0.0,0.0,0.000,612425.1,612425.1,16327,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458549908,288123.00
03/21/2016 04:45,2,0.000,ALERT,213.29,303.28,59.981,1458549904,"201051344000633","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,333669.6,333669.6,23148,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549910,288124.00
03/21/2016 04:45,2,0.000,ALERT,212.61,303.58,59.965,1458549904,"201051344000469","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,335098.6,335098.6,23105,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549912,288125.00
03/21/2016 04:45,2,0.000,ALERT,211.70,300.57,59.981,1458549904,"201051344000646","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,339199.7,339199.7,27661,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549913,288126.00
03/21/2016 04:45,2,0.000,ALERT,211.93,302.98,59.922,1458549904,"274151322000052","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,620428.3,620428.3,16542,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549915,288127.00
03/21/2016 04:45,2,0.000,ALERT,211.93,300.57,59.986,1458549904,"201051344000585","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,344582.6,344582.6,27674,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458549918,288128.00
03/21/2016 04:45,2,0.000,ALERT,211.93,301.17,59.954,1458549904,"201051344001230","219011344069620",0.00,-4.00,0,299.67,302.98,0.0,0.0,0.000,343134.0,343134.0,27454,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549919,288129.00
03/21/2016 04:45,2,0.000,ALERT,212.38,301.47,59.975,1458549904,"201051344000582","219011344069620",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,336616.2,336616.2,27642,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549921,288130.00
03/21/2016 04:45,2,0.000,ALERT,211.48,300.87,60.023,1458549904,"201051344000955","219011344069620",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,347639.0,347639.0,27575,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549923,288131.00
03/21/2016 04:45,2,0.000,ALERT,212.16,301.47,59.970,1458549904,"274151322000094","219011344069620",0.00,-5.00,0,300.27,302.98,0.0,0.0,0.000,498374.3,498374.3,17217,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549925,288132.00
03/21/2016 04:45,2,0.000,ALERT,212.16,303.58,59.965,1458549904,"201051344000579","219011344069620",0.00,-3.50,0,302.98,306.28,0.0,0.0,0.000,348587.9,348587.9,3169,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458549926,288133.00
03/21/2016 04:45,2,0.000,ALERT,211.70,301.17,59.981,1458549904,"201051344000890","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,344998.4,344998.4,27602,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549928,288134.00
03/21/2016 04:45,2,0.000,ALERT,212.16,300.57,60.012,1458549904,"201051344000438","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,347125.4,347125.4,27593,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549930,288135.00
03/21/2016 04:45,2,0.000,ALERT,212.16,299.97,59.975,1458549904,"201051344000417","219011344069620",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,340776.9,340776.9,27750,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458549932,288136.00
03/21/2016 04:45,2,0.000,ALERT,212.38,302.37,59.986,1458549904,"274151322000083","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,614679.5,614679.5,16589,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549934,288137.00
03/21/2016 04:45,2,0.000,ALERT,213.06,302.07,59.965,1458549904,"274151322000076","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,654329.1,654329.1,16596,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549935,288138.00
03/21/2016 04:45,2,0.000,ALERT,212.61,304.18,59.986,1458549904,"201051344000868","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,334114.4,334114.4,22842,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549937,288139.00
03/21/2016 04:45,2,0.000,ALERT,212.16,303.28,59.975,1458549904,"274151322000095","219011344069620",0.00,-5.00,0,301.47,304.78,0.0,0.0,0.000,647824.6,647824.6,16490,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549939,288140.00
03/21/2016 04:45,2,0.000,ALERT,212.38,302.98,59.986,1458549904,"201051344000988","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,332081.2,332081.2,23120,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458549941,288141.00
03/21/2016 04:45,2,0.000,ALERT,211.70,299.97,59.991,1458549904,"201051344001025","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,344571.3,344571.3,27659,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549943,288142.00
03/21/2016 04:45,2,0.000,ALERT,212.38,303.28,59.986,1458549904,"201051344000458","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,342063.8,342063.8,23049,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549945,288143.00
03/21/2016 04:45,2,0.000,ALERT,213.06,303.28,59.965,1458549904,"201051344000853","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,340387.7,340387.7,22642,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549947,288144.00
03/21/2016 04:45,2,0.000,ALERT,212.16,300.57,59.981,1458549904,"201051344000685","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,346839.1,346839.1,27471,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549948,288145.00
03/21/2016 04:45,2,0.000,ALERT,212.16,299.97,59.981,1458549904,"201051344000917","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,344039.1,344039.1,27472,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549951,288146.00
03/21/2016 04:45,2,0.000,ALERT,212.16,300.87,59.991,1458549904,"201051344001145","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,349227.8,349227.8,27331,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458549952,288147.00
03/21/2016 04:45,2,0.000,ALERT,211.93,299.97,60.034,1458549904,"201051344000651","219011344069620",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,340968.6,340968.6,27701,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549954,288148.00
03/21/2016 04:45,2,0.000,ALERT,211.93,301.17,59.991,1458549904,"274151322000088","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,595962.3,595962.3,16286,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549956,288149.00
03/21/2016 04:45,2,0.000,ALERT,213.06,301.77,59.970,1458549904,"274151322000068","219011344069620",0.00,-2.50,0,299.97,302.68,0.0,0.0,0.000,498484.0,498484.0,17392,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549958,288150.00
03/21/2016 04:45,2,0.000,ALERT,211.48,300.57,59.991,1458549904,"201051344001135","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,337484.4,337484.4,27666,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458549960,288151.00
03/21/2016 04:45,2,0.000,ALERT,212.16,303.88,59.996,1458549904,"201051344000594","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,344279.4,344279.4,23081,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549962,288152.00
03/21/2016 04:45,2,0.000,ALERT,212.16,300.27,59.996,1458549904,"201051344001203","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,343791.8,343791.8,27653,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549963,288153.00
03/21/2016 04:45,2,0.000,ALERT,212.16,302.07,59.986,1458549904,"274151322000054","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,609443.5,609443.5,16312,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549965,288154.00
03/21/2016 04:45,2,0.000,ALERT,212.83,302.68,59.986,1458549904,"201051344000867","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,333220.3,333220.3,23087,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549967,288155.00
03/21/2016 04:45,2,0.000,ALERT,211.93,300.57,59.991,1458549904,"201051344001093","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,342664.3,342664.3,27530,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549969,288156.00
03/21/2016 04:45,2,0.000,ALERT,212.38,303.58,59.986,1458549904,"201051344000900","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,348567.3,348567.3,22488,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549970,288157.00
03/21/2016 04:45,2,0.000,ALERT,212.83,302.98,59.981,1458549904,"201051344000648","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,341197.5,341197.5,22790,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549972,288158.00
03/21/2016 04:45,2,0.000,ALERT,212.83,304.18,59.986,1458549904,"201051344000569","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,349998.5,349998.5,22421,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549974,288159.00
03/21/2016 04:45,2,0.000,ALERT,212.38,303.58,59.981,1458549904,"201051344000983","219011344069620",0.00,-3.00,0,302.37,305.98,0.0,0.0,0.000,341884.6,341884.6,22887,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458549976,288160.00
03/21/2016 04:45,2,0.000,ALERT,212.61,303.28,60.012,1458549904,"201051344001158","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,337364.9,337364.9,23128,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549978,288161.00
03/21/2016 04:45,2,0.000,ALERT,213.06,304.18,59.975,1458549904,"201051344000576","219011344069620",0.00,-3.00,0,302.37,305.68,0.0,0.0,0.000,342983.9,342983.9,22555,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458549980,288162.00
03/21/2016 04:45,2,0.000,ALERT,212.16,300.87,59.975,1458549904,"274151322000087","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,583912.4,583912.4,16381,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458549982,288163.00
03/21/2016 05:00,2,0.000,ALERT,211.93,301.47,59.996,1458550803,"201051344000645","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,342622.9,342622.9,22705,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458550805,288164.00
03/21/2016 05:00,2,0.000,ALERT,211.48,300.87,60.028,1458550803,"274151322000085","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,612425.1,612425.1,16329,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550807,288165.00
03/21/2016 05:00,2,0.000,ALERT,212.16,301.47,60.002,1458550803,"201051344000633","219011344069620",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,333669.6,333669.6,23150,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458550809,288166.00
03/21/2016 05:00,2,0.000,ALERT,211.48,301.47,59.991,1458550803,"201051344000469","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,335098.6,335098.6,23107,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550811,288167.00
03/21/2016 05:00,2,0.000,ALERT,210.57,299.37,59.996,1458550803,"201051344000646","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,339199.7,339199.7,27663,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458550812,288168.00
03/21/2016 05:00,2,0.000,ALERT,211.25,300.87,59.991,1458550803,"274151322000052","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,620428.3,620428.3,16544,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550814,288169.00
03/21/2016 05:00,2,0.000,ALERT,210.80,299.37,59.991,1458550803,"201051344000585","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,344582.6,344582.6,27676,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550816,288170.00
03/21/2016 05:00,2,0.000,ALERT,210.80,299.97,60.028,1458550803,"201051344001230","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,343134.0,343134.0,27456,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550818,288171.00
03/21/2016 05:00,2,0.000,ALERT,211.25,300.27,60.012,1458550803,"201051344000582","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,336616.2,336616.2,27644,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550819,288172.00
03/21/2016 05:00,2,0.000,ALERT,210.35,299.37,59.986,1458550803,"201051344000955","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,347639.0,347639.0,27577,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550821,288173.00
03/21/2016 05:00,2,0.000,ALERT,211.48,300.57,59.991,1458550803,"274151322000094","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,498374.3,498374.3,17219,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550823,288174.00
03/21/2016 05:00,2,0.000,ALERT,211.48,302.37,59.996,1458550803,"201051344000579","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,348587.9,348587.9,3171,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550825,288175.00
03/21/2016 05:00,2,0.000,ALERT,210.57,299.37,59.981,1458550803,"201051344000890","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,344998.4,344998.4,27604,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458550827,288176.00
03/21/2016 05:00,2,0.000,ALERT,210.35,298.77,59.965,1458550803,"201051344000438","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,347125.4,347125.4,27595,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550828,288177.00
03/21/2016 05:00,2,0.000,ALERT,211.03,298.77,59.981,1458550803,"201051344000417","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,340776.9,340776.9,27752,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550830,288178.00
03/21/2016 05:00,2,0.000,ALERT,211.48,301.77,59.975,1458550803,"274151322000083","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,614679.5,614679.5,16591,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550832,288179.00
03/21/2016 05:00,2,0.000,ALERT,212.16,301.17,59.975,1458550803,"274151322000076","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,654329.1,654329.1,16598,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550834,288180.00
03/21/2016 05:00,2,0.000,ALERT,211.70,302.68,60.018,1458550803,"201051344000868","219011344069620",0.00,-3.50,0,300.87,305.98,0.0,0.0,0.000,334114.4,334114.4,22844,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458550836,288181.00
03/21/2016 05:00,2,0.000,ALERT,211.48,302.07,60.007,1458550803,"274151322000095","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,647824.6,647824.6,16492,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550838,288182.00
03/21/2016 05:00,2,0.000,ALERT,211.48,301.47,59.975,1458550803,"201051344000988","219011344069620",0.00,-3.00,0,297.57,304.78,0.0,0.0,0.000,332081.2,332081.2,23122,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550839,288183.00
03/21/2016 05:00,2,0.000,ALERT,210.57,298.17,59.970,1458550803,"201051344001025","219011344069620",0.00,-5.50,0,297.26,303.58,0.0,0.0,0.000,344571.3,344571.3,27661,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550841,288184.00
03/21/2016 05:00,2,0.000,ALERT,211.25,301.77,59.954,1458550803,"201051344000458","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,342063.8,342063.8,23051,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458550843,288185.00
03/21/2016 05:00,2,0.000,ALERT,212.16,301.77,59.981,1458550803,"201051344000853","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,340387.7,340387.7,22644,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550845,288186.00
03/21/2016 05:00,2,0.000,ALERT,211.03,299.37,59.975,1458550803,"201051344000685","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,346839.1,346839.1,27473,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550847,288187.00
03/21/2016 05:00,2,0.000,ALERT,211.03,299.07,59.991,1458550803,"201051344000917","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,344039.1,344039.1,27474,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550848,288188.00
03/21/2016 05:00,2,0.000,ALERT,211.03,299.67,60.007,1458550803,"201051344001145","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,349227.8,349227.8,27333,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550850,288189.00
03/21/2016 05:00,2,0.000,ALERT,210.57,298.47,59.975,1458550803,"201051344000651","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,340968.6,340968.6,27703,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458550852,288190.00
03/21/2016 05:00,2,0.000,ALERT,211.03,300.27,59.975,1458550803,"274151322000088","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,595962.3,595962.3,16288,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550854,288191.00
03/21/2016 05:00,2,0.000,ALERT,212.16,300.27,59.975,1458550803,"274151322000068","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,498484.0,498484.0,17394,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550856,288192.00
03/21/2016 05:00,2,0.000,ALERT,210.35,299.37,59.975,1458550803,"201051344001135","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,337484.4,337484.4,27668,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550858,288193.00
