ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 05:00,2,0.000,ALERT,211.25,302.37,59.986,1458550803,"201051344000594","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,344279.4,344279.4,23083,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550859,288194.00
03/21/2016 05:00,2,0.000,ALERT,210.80,299.07,59.959,1458550803,"201051344001203","219011344069620",0.00,-5.00,0,297.87,304.18,0.0,0.0,0.000,343791.8,343791.8,27655,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458550861,288195.00
03/21/2016 05:00,2,0.000,ALERT,211.03,300.57,60.007,1458550803,"274151322000054","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,609443.5,609443.5,16314,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550863,288196.00
03/21/2016 05:00,2,0.000,ALERT,211.93,301.47,59.975,1458550803,"201051344000867","219011344069620",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,333220.3,333220.3,23089,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550865,288197.00
03/21/2016 05:00,2,0.000,ALERT,210.80,299.37,59.970,1458550803,"201051344001093","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,342664.3,342664.3,27532,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550867,288198.00
03/21/2016 05:00,2,0.000,ALERT,211.48,301.77,59.981,1458550803,"201051344000900","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,348567.3,348567.3,22490,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458550868,288199.00
03/21/2016 05:00,2,0.000,ALERT,211.93,301.17,59.970,1458550803,"201051344000648","219011344069620",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,341197.5,341197.5,22792,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550870,288200.00
03/21/2016 05:00,2,0.000,ALERT,211.70,302.07,59.949,1458550803,"201051344000569","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,349998.5,349998.5,22423,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458550872,288201.00
03/21/2016 05:00,2,0.000,ALERT,211.70,302.07,59.970,1458550803,"201051344000983","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,341884.6,341884.6,22889,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550874,288202.00
03/21/2016 05:00,2,0.000,ALERT,211.70,301.77,59.965,1458550803,"201051344001158","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,337364.9,337364.9,23130,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458550876,288203.00
03/21/2016 05:00,2,0.000,ALERT,211.93,302.07,59.959,1458550803,"201051344000576","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,342983.9,342983.9,22557,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458550878,288204.00
03/21/2016 05:00,2,0.000,ALERT,211.48,299.67,59.975,1458550803,"274151322000087","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,583912.4,583912.4,16383,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458550880,288205.00
03/21/2016 05:15,2,0.000,ALERT,212.38,302.07,59.996,1458551703,"201051344000645","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,342622.9,342622.9,22707,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458551705,288206.00
03/21/2016 05:15,2,0.000,ALERT,211.48,300.27,59.981,1458551703,"274151322000085","219011344069620",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,612425.1,612425.1,16331,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551707,288207.00
03/21/2016 05:15,2,0.000,ALERT,212.38,301.77,59.991,1458551703,"201051344000633","219011344069620",0.00,-4.00,0,297.87,303.58,0.0,0.0,0.000,333669.6,333669.6,23152,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458551709,288208.00
03/21/2016 05:15,2,0.000,ALERT,211.93,302.37,59.991,1458551703,"201051344000469","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,335098.6,335098.6,23109,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551711,288209.00
03/21/2016 05:15,2,0.000,ALERT,211.03,299.67,60.034,1458551703,"201051344000646","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,339199.7,339199.7,27665,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551712,288210.00
03/21/2016 05:15,2,0.000,ALERT,211.03,300.27,59.986,1458551703,"274151322000052","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,620428.3,620428.3,16546,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551714,288211.00
03/21/2016 05:15,2,0.000,ALERT,211.25,299.97,59.991,1458551703,"201051344000585","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,344582.6,344582.6,27678,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551716,288212.00
03/21/2016 05:15,2,0.000,ALERT,211.03,299.97,59.981,1458551703,"201051344001230","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,343134.0,343134.0,27458,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551718,288213.00
03/21/2016 05:15,2,0.000,ALERT,211.70,300.57,59.986,1458551703,"201051344000582","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,336616.2,336616.2,27646,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458551720,288214.00
03/21/2016 05:15,2,0.000,ALERT,210.57,299.37,59.981,1458551703,"201051344000955","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,347639.0,347639.0,27579,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551722,288215.00
03/21/2016 05:15,2,0.000,ALERT,211.48,299.97,60.023,1458551703,"274151322000094","219011344069620",0.00,-5.00,0,299.07,302.07,0.0,0.0,0.000,498374.3,498374.3,17221,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551724,288216.00
03/21/2016 05:15,2,0.000,ALERT,211.70,302.68,59.991,1458551703,"201051344000579","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,348587.9,348587.9,3173,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551726,288217.00
03/21/2016 05:15,2,0.000,ALERT,211.03,299.97,60.002,1458551703,"201051344000890","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,344998.4,344998.4,27606,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551727,288218.00
03/21/2016 05:15,2,0.000,ALERT,211.25,299.67,59.986,1458551703,"201051344000438","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,347125.4,347125.4,27597,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551729,288219.00
03/21/2016 05:15,2,0.000,ALERT,211.03,299.07,59.981,1458551703,"201051344000417","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,340776.9,340776.9,27754,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458551731,288220.00
03/21/2016 05:15,2,0.000,ALERT,211.25,300.87,59.970,1458551703,"274151322000083","219011344069620",0.00,-4.00,0,299.67,302.98,0.0,0.0,0.000,614679.5,614679.5,16593,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551733,288221.00
03/21/2016 05:15,2,0.000,ALERT,211.70,300.27,59.970,1458551703,"274151322000076","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,654329.1,654329.1,16600,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551735,288222.00
03/21/2016 05:15,2,0.000,ALERT,211.70,302.68,59.981,1458551703,"201051344000868","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,334114.4,334114.4,22846,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551737,288223.00
03/21/2016 05:15,2,0.000,ALERT,211.25,301.47,59.975,1458551703,"274151322000095","219011344069620",0.00,-5.50,0,300.57,303.28,0.0,0.0,0.000,647824.6,647824.6,16494,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551739,288224.00
03/21/2016 05:15,2,0.000,ALERT,211.48,301.77,59.975,1458551703,"201051344000988","219011344069620",0.00,-3.50,0,297.26,303.58,0.0,0.0,0.000,332081.2,332081.2,23124,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458551740,288225.00
03/21/2016 05:15,2,0.000,ALERT,211.03,299.07,59.981,1458551703,"201051344001025","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,344571.3,344571.3,27663,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458551742,288226.00
03/21/2016 05:15,2,0.000,ALERT,211.70,302.37,59.975,1458551703,"201051344000458","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,342063.8,342063.8,23053,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551744,288227.00
03/21/2016 05:15,2,0.000,ALERT,212.16,302.07,59.975,1458551703,"201051344000853","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,340387.7,340387.7,22646,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551746,288228.00
03/21/2016 05:15,2,0.000,ALERT,211.48,299.67,59.975,1458551703,"201051344000685","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,346839.1,346839.1,27475,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551748,288229.00
03/21/2016 05:15,2,0.000,ALERT,211.25,299.37,59.949,1458551703,"201051344000917","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,344039.1,344039.1,27476,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551749,288230.00
03/21/2016 05:15,2,0.000,ALERT,211.25,299.97,60.007,1458551703,"201051344001145","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,349227.8,349227.8,27335,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551751,288231.00
03/21/2016 05:15,2,0.000,ALERT,211.25,299.07,59.981,1458551703,"201051344000651","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,340968.6,340968.6,27705,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551753,288232.00
03/21/2016 05:15,2,0.000,ALERT,210.80,300.27,59.965,1458551703,"274151322000088","219011344069620",0.00,-3.00,0,298.77,302.07,0.0,0.0,0.000,595962.3,595962.3,16290,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551755,288233.00
03/21/2016 05:15,2,0.000,ALERT,211.93,299.97,59.970,1458551703,"274151322000068","219011344069620",0.00,-2.50,0,298.77,301.77,0.0,0.0,0.000,498484.0,498484.0,17396,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551757,288234.00
03/21/2016 05:15,2,0.000,ALERT,210.80,299.97,59.970,1458551703,"201051344001135","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,337484.4,337484.4,27670,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551759,288235.00
03/21/2016 05:15,2,0.000,ALERT,211.48,302.98,59.970,1458551703,"201051344000594","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,344279.4,344279.4,23085,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551760,288236.00
03/21/2016 05:15,2,0.000,ALERT,211.25,299.67,59.965,1458551703,"201051344001203","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,343791.8,343791.8,27657,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458551762,288237.00
03/21/2016 05:15,2,0.000,ALERT,211.03,301.17,59.965,1458551703,"274151322000054","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,609443.5,609443.5,16316,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458551764,288238.00
03/21/2016 05:15,2,0.000,ALERT,211.93,302.07,59.970,1458551703,"201051344000867","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,333220.3,333220.3,23091,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551766,288239.00
03/21/2016 05:15,2,0.000,ALERT,211.25,299.97,59.981,1458551703,"201051344001093","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,342664.3,342664.3,27534,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458551768,288240.00
03/21/2016 05:15,2,0.000,ALERT,211.70,302.68,59.959,1458551703,"201051344000900","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,348567.3,348567.3,22492,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551769,288241.00
03/21/2016 05:15,2,0.000,ALERT,211.70,301.47,59.959,1458551703,"201051344000648","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,341197.5,341197.5,22794,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551771,288242.00
03/21/2016 05:15,2,0.000,ALERT,211.70,302.68,59.965,1458551703,"201051344000569","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,349998.5,349998.5,22425,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458551773,288243.00
03/21/2016 05:15,2,0.000,ALERT,211.70,302.37,59.981,1458551703,"201051344000983","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,341884.6,341884.6,22891,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458551775,288244.00
03/21/2016 05:15,2,0.000,ALERT,211.48,301.77,59.991,1458551703,"201051344001158","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,337364.9,337364.9,23132,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551777,288245.00
03/21/2016 05:15,2,0.000,ALERT,211.93,302.37,59.981,1458551703,"201051344000576","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,342983.9,342983.9,22559,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551778,288246.00
03/21/2016 05:15,2,0.000,ALERT,211.25,300.27,59.959,1458551703,"274151322000087","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,583912.4,583912.4,16385,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458551780,288247.00
03/21/2016 05:30,2,0.000,ALERT,211.93,301.77,60.034,1458552603,"201051344000645","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,342622.9,342622.9,22709,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552605,288248.00
03/21/2016 05:30,2,0.000,ALERT,211.25,300.57,59.986,1458552603,"274151322000085","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,612425.1,612425.1,16333,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552607,288249.00
03/21/2016 05:30,2,0.000,ALERT,212.16,301.47,59.996,1458552603,"201051344000633","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,333669.6,333669.6,23154,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552609,288250.00
03/21/2016 05:30,2,0.000,ALERT,211.48,301.47,60.007,1458552603,"201051344000469","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,335098.6,335098.6,23111,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552611,288251.00
03/21/2016 05:30,2,0.000,ALERT,211.03,299.97,59.991,1458552603,"201051344000646","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,339199.7,339199.7,27667,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552613,288252.00
03/21/2016 05:30,2,0.000,ALERT,210.80,300.57,59.991,1458552603,"274151322000052","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,620428.3,620428.3,16548,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552614,288253.00
03/21/2016 05:30,2,0.000,ALERT,211.48,300.57,59.986,1458552603,"201051344000585","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,344582.6,344582.6,27680,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552616,288254.00
03/21/2016 05:30,2,0.000,ALERT,211.25,300.57,59.986,1458552603,"201051344001230","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,343134.0,343134.0,27460,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552618,288255.00
03/21/2016 05:30,2,0.000,ALERT,211.70,301.17,59.991,1458552603,"201051344000582","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,336616.2,336616.2,27648,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552620,288256.00
03/21/2016 05:30,2,0.000,ALERT,210.80,300.27,59.975,1458552603,"201051344000955","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,347639.0,347639.0,27581,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552622,288257.00
03/21/2016 05:30,2,0.000,ALERT,211.25,299.67,59.986,1458552603,"274151322000094","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,498374.3,498374.3,17223,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552624,288258.00
03/21/2016 05:30,2,0.000,ALERT,211.48,302.37,59.986,1458552603,"201051344000579","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,348587.9,348587.9,3175,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552625,288259.00
03/21/2016 05:30,2,0.000,ALERT,211.48,299.97,59.991,1458552603,"201051344000438","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,347125.4,347125.4,27599,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552628,288260.00
03/21/2016 05:30,2,0.000,ALERT,211.25,299.37,59.954,1458552603,"201051344000417","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,340776.9,340776.9,27756,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552630,288261.00
03/21/2016 05:30,2,0.000,ALERT,211.25,300.87,59.986,1458552603,"274151322000083","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,614679.5,614679.5,16595,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552632,288262.00
03/21/2016 05:30,2,0.000,ALERT,211.70,300.87,59.970,1458552603,"274151322000076","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,654329.1,654329.1,16602,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552634,288263.00
03/21/2016 05:30,2,0.000,ALERT,211.25,302.07,59.970,1458552603,"201051344000868","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,334114.4,334114.4,22848,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552636,288264.00
03/21/2016 05:30,2,0.000,ALERT,211.03,301.17,59.965,1458552603,"274151322000095","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,647824.6,647824.6,16496,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552638,288265.00
03/21/2016 05:30,2,0.000,ALERT,211.25,301.77,59.986,1458552603,"201051344000988","219011344069620",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,332081.2,332081.2,23126,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552640,288266.00
03/21/2016 05:30,2,0.000,ALERT,211.03,299.37,59.981,1458552603,"201051344001025","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,344571.3,344571.3,27665,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552641,288267.00
03/21/2016 05:30,2,0.000,ALERT,211.25,301.77,59.959,1458552603,"201051344000458","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,342063.8,342063.8,23055,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552643,288268.00
03/21/2016 05:30,2,0.000,ALERT,211.93,301.47,59.975,1458552603,"201051344000853","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,340387.7,340387.7,22648,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552645,288269.00
03/21/2016 05:30,2,0.000,ALERT,211.93,300.27,59.970,1458552603,"201051344000685","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,346839.1,346839.1,27477,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552647,288270.00
03/21/2016 05:30,2,0.000,ALERT,211.48,299.67,59.970,1458552603,"201051344000917","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,344039.1,344039.1,27478,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552649,288271.00
03/21/2016 05:30,2,0.000,ALERT,211.70,300.57,59.975,1458552603,"201051344001145","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,349227.8,349227.8,27337,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552651,288272.00
03/21/2016 05:30,2,0.000,ALERT,211.48,299.67,59.965,1458552603,"201051344000651","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,340968.6,340968.6,27707,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552653,288273.00
03/21/2016 05:30,2,0.000,ALERT,210.12,299.67,59.959,1458552603,"274151322000088","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,595962.3,595962.3,16292,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552654,288274.00
03/21/2016 05:30,2,0.000,ALERT,211.70,299.67,59.959,1458552603,"274151322000068","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,498484.0,498484.0,17398,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552656,288275.00
03/21/2016 05:30,2,0.000,ALERT,211.03,299.97,59.959,1458552603,"201051344001135","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,337484.4,337484.4,27672,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552658,288276.00
03/21/2016 05:30,2,0.000,ALERT,211.03,302.07,59.944,1458552603,"201051344000594","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,344279.4,344279.4,23087,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552660,288277.00
03/21/2016 05:30,2,0.000,ALERT,211.48,299.97,59.965,1458552603,"201051344001203","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,343791.8,343791.8,27659,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552662,288278.00
03/21/2016 05:30,2,0.000,ALERT,210.80,300.57,59.949,1458552603,"274151322000054","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,609443.5,609443.5,16318,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552663,288279.00
03/21/2016 05:30,2,0.000,ALERT,211.70,300.87,59.965,1458552603,"201051344000867","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,333220.3,333220.3,23093,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552665,288280.00
03/21/2016 05:30,2,0.000,ALERT,211.25,299.97,59.959,1458552603,"201051344001093","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,342664.3,342664.3,27536,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552667,288281.00
03/21/2016 05:30,2,0.000,ALERT,211.25,301.77,59.959,1458552603,"201051344000900","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,348567.3,348567.3,22494,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552669,288282.00
03/21/2016 05:30,2,0.000,ALERT,211.48,300.57,59.912,1458552603,"201051344000648","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,341197.5,341197.5,22796,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552671,288283.00
03/21/2016 05:30,2,0.000,ALERT,211.48,302.07,59.965,1458552603,"201051344000569","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,349998.5,349998.5,22427,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552672,288284.00
03/21/2016 05:30,2,0.000,ALERT,211.48,301.77,59.938,1458552603,"201051344000983","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,341884.6,341884.6,22893,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552674,288285.00
03/21/2016 05:30,2,0.000,ALERT,211.48,301.47,59.970,1458552603,"201051344001158","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,337364.9,337364.9,23134,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552676,288286.00
03/21/2016 05:30,2,0.000,ALERT,211.93,302.07,59.954,1458552603,"201051344000576","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,342983.9,342983.9,22561,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552678,288287.00
03/21/2016 05:30,2,0.000,ALERT,210.80,299.67,59.944,1458552603,"274151322000087","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,583912.4,583912.4,16387,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458552680,288288.00
03/21/2016 05:30,2,0.000,ALERT,211.03,300.57,59.965,1458552603,"201051344000890","219011344069620",0.00,-4.00,0,299.67,302.37,0.0,0.0,0.000,344998.4,344998.4,27608,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458552681,288289.00
03/21/2016 05:45,2,0.000,ALERT,211.70,301.17,59.981,1458553504,"201051344000645","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,342622.9,342622.9,22711,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553506,288290.00
03/21/2016 05:45,2,0.000,ALERT,210.57,299.97,59.970,1458553504,"274151322000085","219011344069620",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,612425.1,612425.1,16335,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553508,288291.00
03/21/2016 05:45,2,0.000,ALERT,211.70,300.87,59.981,1458553504,"201051344000633","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,333669.6,333669.6,23156,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553509,288292.00
03/21/2016 05:45,2,0.000,ALERT,211.25,300.87,60.002,1458553504,"201051344000469","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,335098.6,335098.6,23113,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553511,288293.00
03/21/2016 05:45,2,0.000,ALERT,211.03,299.97,59.981,1458553504,"201051344000646","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,339199.7,339199.7,27669,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458553513,288294.00
03/21/2016 05:45,2,0.000,ALERT,210.35,299.67,59.965,1458553504,"274151322000052","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,620428.3,620428.3,16550,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553515,288295.00
03/21/2016 05:45,2,0.000,ALERT,211.25,299.97,59.981,1458553504,"201051344000585","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,344582.6,344582.6,27682,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553517,288296.00
03/21/2016 05:45,2,0.000,ALERT,211.03,300.27,59.970,1458553504,"201051344001230","219011344069620",0.00,-5.00,0,298.77,302.07,0.0,0.0,0.000,343134.0,343134.0,27462,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553518,288297.00
03/21/2016 05:45,2,0.000,ALERT,211.48,300.87,59.981,1458553504,"201051344000582","219011344069620",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,336616.2,336616.2,27650,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553520,288298.00
03/21/2016 05:45,2,0.000,ALERT,210.57,299.97,59.981,1458553504,"201051344000955","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,347639.0,347639.0,27583,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553522,288299.00
03/21/2016 05:45,2,0.000,ALERT,210.57,299.67,59.975,1458553504,"274151322000094","219011344069620",0.00,-5.50,0,298.47,301.47,0.0,0.0,0.000,498374.3,498374.3,17225,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553524,288300.00
03/21/2016 05:45,2,0.000,ALERT,211.03,301.77,59.986,1458553504,"201051344000579","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,348587.9,348587.9,3177,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553526,288301.00
03/21/2016 05:45,2,0.000,ALERT,210.80,300.27,59.986,1458553504,"201051344000890","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,344998.4,344998.4,27610,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458553528,288302.00
03/21/2016 05:45,2,0.000,ALERT,210.80,299.67,59.986,1458553504,"201051344000438","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,347125.4,347125.4,27601,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553529,288303.00
03/21/2016 05:45,2,0.000,ALERT,211.25,299.37,59.970,1458553504,"201051344000417","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,340776.9,340776.9,27758,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553531,288304.00
03/21/2016 05:45,2,0.000,ALERT,210.80,300.57,59.981,1458553504,"274151322000083","219011344069620",0.00,-5.00,0,299.07,302.37,0.0,0.0,0.000,614679.5,614679.5,16597,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458553533,288305.00
03/21/2016 05:45,2,0.000,ALERT,211.25,300.27,59.975,1458553504,"274151322000076","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,654329.1,654329.1,16604,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458553535,288306.00
03/21/2016 05:45,2,0.000,ALERT,211.25,302.07,59.986,1458553504,"201051344000868","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,334114.4,334114.4,22850,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553537,288307.00
03/21/2016 05:45,2,0.000,ALERT,210.57,300.87,59.970,1458553504,"274151322000095","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,647824.6,647824.6,16498,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553538,288308.00
03/21/2016 05:45,2,0.000,ALERT,211.03,301.17,59.986,1458553504,"201051344000988","219011344069620",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,332081.2,332081.2,23128,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458553540,288309.00
03/21/2016 05:45,2,0.000,ALERT,210.80,299.37,59.970,1458553504,"201051344001025","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,344571.3,344571.3,27667,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553542,288310.00
03/21/2016 05:45,2,0.000,ALERT,211.03,301.47,59.975,1458553504,"201051344000458","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,342063.8,342063.8,23057,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458553544,288311.00
03/21/2016 05:45,2,0.000,ALERT,211.70,301.47,59.996,1458553504,"201051344000853","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,340387.7,340387.7,22650,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553546,288312.00
03/21/2016 05:45,2,0.000,ALERT,211.48,299.97,59.981,1458553504,"201051344000685","219011344069620",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,346839.1,346839.1,27479,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553548,288313.00
03/21/2016 05:45,2,0.000,ALERT,211.25,299.37,59.975,1458553504,"201051344000917","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,344039.1,344039.1,27480,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458553549,288314.00
03/21/2016 05:45,2,0.000,ALERT,211.25,299.97,59.981,1458553504,"201051344001145","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,349227.8,349227.8,27339,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553551,288315.00
03/21/2016 05:45,2,0.000,ALERT,211.03,299.37,59.975,1458553504,"201051344000651","219011344069620",0.00,-6.50,0,297.87,301.17,0.0,0.0,0.000,340968.6,340968.6,27709,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553553,288316.00
03/21/2016 05:45,2,0.000,ALERT,210.12,299.67,59.975,1458553504,"274151322000088","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,595962.3,595962.3,16294,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553555,288317.00
03/21/2016 05:45,2,0.000,ALERT,211.25,299.37,59.959,1458553504,"274151322000068","219011344069620",0.00,-3.00,0,298.17,301.17,0.0,0.0,0.000,498484.0,498484.0,17400,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553557,288318.00
03/21/2016 05:45,2,0.000,ALERT,210.35,299.37,59.949,1458553504,"201051344001135","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,337484.4,337484.4,27674,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553559,288319.00
03/21/2016 05:45,2,0.000,ALERT,210.57,301.77,59.970,1458553504,"201051344000594","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,344279.4,344279.4,23089,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553560,288320.00
03/21/2016 05:45,2,0.000,ALERT,211.03,299.37,59.970,1458553504,"201051344001203","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,343791.8,343791.8,27661,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553562,288321.00
03/21/2016 05:45,2,0.000,ALERT,210.57,299.97,59.975,1458553504,"274151322000054","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,609443.5,609443.5,16320,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553564,288322.00
03/21/2016 05:45,2,0.000,ALERT,211.48,300.57,59.970,1458553504,"201051344000867","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,333220.3,333220.3,23095,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553566,288323.00
03/21/2016 05:45,2,0.000,ALERT,211.03,299.67,59.981,1458553504,"201051344001093","219011344069620",0.00,-3.50,0,298.17,301.47,0.0,0.0,0.000,342664.3,342664.3,27538,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553568,288324.00
03/21/2016 05:45,2,0.000,ALERT,210.80,301.17,59.981,1458553504,"201051344000900","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,348567.3,348567.3,22496,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458553570,288325.00
03/21/2016 05:45,2,0.000,ALERT,211.03,299.97,59.981,1458553504,"201051344000648","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,341197.5,341197.5,22798,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458553572,288326.00
03/21/2016 05:45,2,0.000,ALERT,211.03,301.47,59.975,1458553504,"201051344000569","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,349998.5,349998.5,22429,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553574,288327.00
03/21/2016 05:45,2,0.000,ALERT,211.03,301.17,59.975,1458553504,"201051344000983","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,341884.6,341884.6,22895,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553575,288328.00
03/21/2016 05:45,2,0.000,ALERT,211.25,300.87,59.975,1458553504,"201051344001158","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,337364.9,337364.9,23136,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458553577,288329.00
03/21/2016 05:45,2,0.000,ALERT,211.48,301.47,59.965,1458553504,"201051344000576","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,342983.9,342983.9,22563,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458553579,288330.00
03/21/2016 05:45,2,0.000,ALERT,210.57,298.77,59.981,1458553504,"274151322000087","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,583912.4,583912.4,16389,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458553581,288331.00
03/21/2016 06:00,2,0.000,ALERT,211.48,300.87,59.996,1458554403,"201051344000645","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,342622.9,342622.9,22713,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554406,288332.00
03/21/2016 06:00,2,0.000,ALERT,210.80,299.97,60.018,1458554403,"274151322000085","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,612425.1,612425.1,16337,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554407,288333.00
03/21/2016 06:00,2,0.000,ALERT,211.93,301.17,60.023,1458554403,"201051344000633","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,333669.6,333669.6,23158,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554409,288334.00
03/21/2016 06:00,2,0.000,ALERT,211.25,301.17,59.981,1458554403,"201051344000469","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,335098.6,335098.6,23115,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554411,288335.00
03/21/2016 06:00,2,0.000,ALERT,211.03,300.57,59.981,1458554403,"201051344000646","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,339199.7,339199.7,27671,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554413,288336.00
03/21/2016 06:00,2,0.000,ALERT,210.35,300.27,59.975,1458554403,"274151322000052","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,620428.3,620428.3,16552,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554415,288337.00
03/21/2016 06:00,2,0.000,ALERT,211.25,300.57,60.023,1458554403,"201051344000585","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,344582.6,344582.6,27684,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554416,288338.00
