ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 06:00,2,0.000,ALERT,211.25,300.87,59.975,1458554403,"201051344001230","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,343134.0,343134.0,27464,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554418,288339.00
03/21/2016 06:00,2,0.000,ALERT,211.70,301.17,59.975,1458554403,"201051344000582","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,336616.2,336616.2,27652,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554420,288340.00
03/21/2016 06:00,2,0.000,ALERT,210.57,300.27,59.970,1458554403,"201051344000955","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,347639.0,347639.0,27585,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554422,288341.00
03/21/2016 06:00,2,0.000,ALERT,210.57,299.37,59.981,1458554403,"274151322000094","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,498374.3,498374.3,17227,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554424,288342.00
03/21/2016 06:00,2,0.000,ALERT,211.25,302.07,60.028,1458554403,"201051344000579","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,348587.9,348587.9,3179,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554425,288343.00
03/21/2016 06:00,2,0.000,ALERT,210.80,300.27,60.007,1458554403,"201051344000890","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,344998.4,344998.4,27612,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458554427,288344.00
03/21/2016 06:00,2,0.000,ALERT,211.25,300.27,59.991,1458554403,"201051344000438","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,347125.4,347125.4,27603,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458554429,288345.00
03/21/2016 06:00,2,0.000,ALERT,211.25,299.67,59.991,1458554403,"201051344000417","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,340776.9,340776.9,27760,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554431,288346.00
03/21/2016 06:00,2,0.000,ALERT,211.03,300.87,59.991,1458554403,"274151322000083","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,614679.5,614679.5,16599,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554433,288347.00
03/21/2016 06:00,2,0.000,ALERT,211.48,300.27,59.986,1458554403,"274151322000076","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,654329.1,654329.1,16606,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554434,288348.00
03/21/2016 06:00,2,0.000,ALERT,211.25,302.07,59.991,1458554403,"201051344000868","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,334114.4,334114.4,22852,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554436,288349.00
03/21/2016 06:00,2,0.000,ALERT,211.03,301.17,59.965,1458554403,"274151322000095","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,647824.6,647824.6,16500,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554438,288350.00
03/21/2016 06:00,2,0.000,ALERT,211.25,301.77,60.007,1458554403,"201051344000988","219011344069620",0.00,-4.00,0,296.66,303.28,0.0,0.0,0.000,332081.2,332081.2,23130,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554440,288351.00
03/21/2016 06:00,2,0.000,ALERT,211.03,299.67,59.991,1458554403,"201051344001025","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,344571.3,344571.3,27669,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554442,288352.00
03/21/2016 06:00,2,0.000,ALERT,211.25,301.77,59.991,1458554403,"201051344000458","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,342063.8,342063.8,23059,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554444,288353.00
03/21/2016 06:00,2,0.000,ALERT,211.93,301.47,59.986,1458554403,"201051344000853","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,340387.7,340387.7,22652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458554445,288354.00
03/21/2016 06:00,2,0.000,ALERT,211.48,300.27,59.996,1458554403,"201051344000685","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,346839.1,346839.1,27481,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554447,288355.00
03/21/2016 06:00,2,0.000,ALERT,211.25,299.97,59.996,1458554403,"201051344000917","219011344069620",0.00,-3.00,0,296.36,301.77,0.0,0.0,0.000,344039.1,344039.1,27482,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554449,288356.00
03/21/2016 06:00,2,0.000,ALERT,211.25,300.27,59.991,1458554403,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,349227.8,349227.8,27341,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554451,288357.00
03/21/2016 06:00,2,0.000,ALERT,211.25,299.67,59.986,1458554403,"201051344000651","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,340968.6,340968.6,27711,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554453,288358.00
03/21/2016 06:00,2,0.000,ALERT,210.35,299.37,59.981,1458554403,"274151322000088","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,595962.3,595962.3,16296,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458554455,288359.00
03/21/2016 06:00,2,0.000,ALERT,211.48,299.37,59.991,1458554403,"274151322000068","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,498484.0,498484.0,17402,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554457,288360.00
03/21/2016 06:00,2,0.000,ALERT,210.80,300.27,59.986,1458554403,"201051344001135","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,337484.4,337484.4,27676,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554458,288361.00
03/21/2016 06:00,2,0.000,ALERT,210.80,302.07,59.944,1458554403,"201051344000594","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,344279.4,344279.4,23091,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554460,288362.00
03/21/2016 06:00,2,0.000,ALERT,211.25,299.97,59.991,1458554403,"201051344001203","219011344069620",0.00,-5.50,0,297.26,303.58,0.0,0.0,0.000,343791.8,343791.8,27663,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554462,288363.00
03/21/2016 06:00,2,0.000,ALERT,210.57,300.27,59.996,1458554403,"274151322000054","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,609443.5,609443.5,16322,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554464,288364.00
03/21/2016 06:00,2,0.000,ALERT,211.48,300.87,59.991,1458554403,"201051344000867","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,333220.3,333220.3,23097,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554466,288365.00
03/21/2016 06:00,2,0.000,ALERT,211.25,300.27,59.996,1458554403,"201051344001093","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,342664.3,342664.3,27540,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554467,288366.00
03/21/2016 06:00,2,0.000,ALERT,211.03,301.47,59.954,1458554403,"201051344000900","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,348567.3,348567.3,22498,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554469,288367.00
03/21/2016 06:00,2,0.000,ALERT,211.48,300.57,59.991,1458554403,"201051344000648","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,341197.5,341197.5,22800,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554471,288368.00
03/21/2016 06:00,2,0.000,ALERT,211.25,302.07,59.986,1458554403,"201051344000569","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,349998.5,349998.5,22431,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458554473,288369.00
03/21/2016 06:00,2,0.000,ALERT,211.25,301.77,59.986,1458554403,"201051344000983","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,341884.6,341884.6,22897,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458554475,288370.00
03/21/2016 06:00,2,0.000,ALERT,211.48,301.47,60.023,1458554403,"201051344001158","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,337364.9,337364.9,23138,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554476,288371.00
03/21/2016 06:00,2,0.000,ALERT,211.70,302.07,59.986,1458554403,"201051344000576","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,342983.9,342983.9,22565,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458554478,288372.00
03/21/2016 06:00,2,0.000,ALERT,210.80,298.77,59.975,1458554403,"274151322000087","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,583912.4,583912.4,16391,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458554480,288373.00
03/21/2016 06:15,2,0.000,ALERT,211.25,300.57,59.991,1458555304,"201051344000645","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,342622.9,342622.9,22715,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555306,288374.00
03/21/2016 06:15,2,0.000,ALERT,210.35,298.77,59.991,1458555304,"274151322000085","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,612425.1,612425.1,16339,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555307,288375.00
03/21/2016 06:15,2,0.000,ALERT,211.03,299.97,59.986,1458555304,"201051344000633","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,333669.6,333669.6,23160,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555309,288376.00
03/21/2016 06:15,2,0.000,ALERT,210.80,300.57,59.981,1458555304,"201051344000469","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,335098.6,335098.6,23117,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555311,288377.00
03/21/2016 06:15,2,0.000,ALERT,210.12,299.07,59.981,1458555304,"201051344000646","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,339199.7,339199.7,27673,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555313,288378.00
03/21/2016 06:15,2,0.000,ALERT,210.12,298.47,60.007,1458555304,"274151322000052","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,620428.3,620428.3,16554,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555314,288379.00
03/21/2016 06:15,2,0.000,ALERT,210.12,299.07,59.981,1458555304,"201051344000585","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,344582.6,344582.6,27686,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458555316,288380.00
03/21/2016 06:15,2,0.000,ALERT,210.12,299.37,59.981,1458555304,"201051344001230","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,343134.0,343134.0,27466,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458555318,288381.00
03/21/2016 06:15,2,0.000,ALERT,210.80,299.97,60.018,1458555304,"201051344000582","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,336616.2,336616.2,27654,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555320,288382.00
03/21/2016 06:15,2,0.000,ALERT,209.67,298.47,59.970,1458555304,"201051344000955","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,347639.0,347639.0,27587,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458555322,288383.00
03/21/2016 06:15,2,0.000,ALERT,210.35,298.17,59.970,1458555304,"274151322000094","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,498374.3,498374.3,17229,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555324,288384.00
03/21/2016 06:15,2,0.000,ALERT,210.57,300.87,59.970,1458555304,"201051344000579","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,348587.9,348587.9,3181,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555326,288385.00
03/21/2016 06:15,2,0.000,ALERT,210.12,299.67,59.970,1458555304,"201051344000890","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,344998.4,344998.4,27614,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555327,288386.00
03/21/2016 06:15,2,0.000,ALERT,210.57,299.37,59.975,1458555304,"201051344000438","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,347125.4,347125.4,27605,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555329,288387.00
03/21/2016 06:15,2,0.000,ALERT,210.57,298.77,59.965,1458555304,"201051344000417","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,340776.9,340776.9,27762,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555331,288388.00
03/21/2016 06:15,2,0.000,ALERT,210.35,299.37,59.954,1458555304,"274151322000083","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,614679.5,614679.5,16601,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555333,288389.00
03/21/2016 06:15,2,0.000,ALERT,210.80,298.77,59.959,1458555304,"274151322000076","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,654329.1,654329.1,16608,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555335,288390.00
03/21/2016 06:15,2,0.000,ALERT,210.80,301.47,59.970,1458555304,"201051344000868","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,334114.4,334114.4,22854,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555336,288391.00
03/21/2016 06:15,2,0.000,ALERT,210.35,299.97,59.954,1458555304,"274151322000095","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,647824.6,647824.6,16502,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555338,288392.00
03/21/2016 06:15,2,0.000,ALERT,210.57,300.57,59.986,1458555304,"201051344000988","219011344069620",0.00,-4.00,0,296.66,302.98,0.0,0.0,0.000,332081.2,332081.2,23132,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555340,288393.00
03/21/2016 06:15,2,0.000,ALERT,210.12,298.47,59.922,1458555304,"201051344001025","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,344571.3,344571.3,27671,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555342,288394.00
03/21/2016 06:15,2,0.000,ALERT,210.57,300.57,59.959,1458555304,"201051344000458","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,342063.8,342063.8,23061,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555344,288395.00
03/21/2016 06:15,2,0.000,ALERT,211.48,300.27,59.933,1458555304,"201051344000853","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,340387.7,340387.7,22654,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458555345,288396.00
03/21/2016 06:15,2,0.000,ALERT,210.80,299.07,59.965,1458555304,"201051344000685","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,346839.1,346839.1,27483,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555347,288397.00
03/21/2016 06:15,2,0.000,ALERT,210.57,298.77,59.970,1458555304,"201051344000917","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,344039.1,344039.1,27484,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555349,288398.00
03/21/2016 06:15,2,0.000,ALERT,210.57,299.67,59.970,1458555304,"201051344001145","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,349227.8,349227.8,27343,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555351,288399.00
03/21/2016 06:15,2,0.000,ALERT,210.35,298.47,59.970,1458555304,"201051344000651","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,340968.6,340968.6,27713,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555353,288400.00
03/21/2016 06:15,2,0.000,ALERT,209.90,298.77,59.970,1458555304,"274151322000088","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,595962.3,595962.3,16298,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555355,288401.00
03/21/2016 06:15,2,0.000,ALERT,211.03,298.17,59.991,1458555304,"274151322000068","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,498484.0,498484.0,17404,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555356,288402.00
03/21/2016 06:15,2,0.000,ALERT,209.90,299.07,59.959,1458555304,"201051344001135","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,337484.4,337484.4,27678,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458555358,288403.00
03/21/2016 06:15,2,0.000,ALERT,210.35,300.87,59.965,1458555304,"201051344000594","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,344279.4,344279.4,23093,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555360,288404.00
03/21/2016 06:15,2,0.000,ALERT,210.35,298.77,59.959,1458555304,"201051344001203","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,343791.8,343791.8,27665,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555362,288405.00
03/21/2016 06:15,2,0.000,ALERT,210.12,299.37,60.012,1458555304,"274151322000054","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,609443.5,609443.5,16324,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458555364,288406.00
03/21/2016 06:15,2,0.000,ALERT,211.03,299.67,59.922,1458555304,"201051344000867","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,333220.3,333220.3,23099,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555366,288407.00
03/21/2016 06:15,2,0.000,ALERT,210.12,299.07,59.970,1458555304,"201051344001093","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,342664.3,342664.3,27542,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458555367,288408.00
03/21/2016 06:15,2,0.000,ALERT,210.57,300.27,59.970,1458555304,"201051344000900","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,348567.3,348567.3,22500,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555369,288409.00
03/21/2016 06:15,2,0.000,ALERT,211.03,299.37,59.954,1458555304,"201051344000648","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,341197.5,341197.5,22802,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555371,288410.00
03/21/2016 06:15,2,0.000,ALERT,210.80,300.87,59.959,1458555304,"201051344000569","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,349998.5,349998.5,22433,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458555373,288411.00
03/21/2016 06:15,2,0.000,ALERT,210.57,300.27,59.954,1458555304,"201051344000983","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,341884.6,341884.6,22899,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458555375,288412.00
03/21/2016 06:15,2,0.000,ALERT,210.80,299.97,59.954,1458555304,"201051344001158","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,337364.9,337364.9,23140,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555376,288413.00
03/21/2016 06:15,2,0.000,ALERT,211.03,300.27,59.954,1458555304,"201051344000576","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,342983.9,342983.9,22567,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458555378,288414.00
03/21/2016 06:15,2,0.000,ALERT,210.35,298.17,59.928,1458555304,"274151322000087","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,583912.4,583912.4,16393,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458555380,288415.00
03/21/2016 06:30,2,0.000,ALERT,210.80,300.27,59.954,1458556203,"201051344000645","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,342622.9,342622.9,22717,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556205,288416.00
03/21/2016 06:30,2,0.000,ALERT,210.35,299.07,59.949,1458556203,"274151322000085","219011344069620",0.00,-4.00,0,296.06,303.28,0.0,0.0,0.000,612425.1,612425.1,16341,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556207,288417.00
03/21/2016 06:30,2,0.000,ALERT,211.25,299.97,59.949,1458556203,"201051344000633","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,333669.6,333669.6,23162,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556209,288418.00
03/21/2016 06:30,2,0.000,ALERT,210.57,300.27,59.959,1458556203,"201051344000469","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,335098.6,335098.6,23119,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556211,288419.00
03/21/2016 06:30,2,0.000,ALERT,210.12,298.47,59.975,1458556203,"201051344000646","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,339199.7,339199.7,27675,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556213,288420.00
03/21/2016 06:30,2,0.000,ALERT,209.90,298.47,59.965,1458556203,"274151322000052","219011344069620",0.00,-4.00,0,295.76,302.98,0.0,0.0,0.000,620428.3,620428.3,16556,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556215,288421.00
03/21/2016 06:30,2,0.000,ALERT,210.35,298.47,59.954,1458556203,"201051344000585","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,344582.6,344582.6,27688,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458556216,288422.00
03/21/2016 06:30,2,0.000,ALERT,210.35,298.77,59.954,1458556203,"201051344001230","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,343134.0,343134.0,27468,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458556218,288423.00
03/21/2016 06:30,2,0.000,ALERT,210.80,299.37,59.959,1458556203,"201051344000582","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,336616.2,336616.2,27656,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556220,288424.00
03/21/2016 06:30,2,0.000,ALERT,209.90,298.47,59.959,1458556203,"201051344000955","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,347639.0,347639.0,27589,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556222,288425.00
03/21/2016 06:30,2,0.000,ALERT,209.90,297.87,59.938,1458556203,"274151322000094","219011344069620",0.00,-5.50,0,295.46,302.37,0.0,0.0,0.000,498374.3,498374.3,17231,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556224,288426.00
03/21/2016 06:30,2,0.000,ALERT,210.57,300.87,59.917,1458556203,"201051344000579","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,348587.9,348587.9,3183,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458556225,288427.00
03/21/2016 06:30,2,0.000,ALERT,210.12,298.77,59.928,1458556203,"201051344000890","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,344998.4,344998.4,27616,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556227,288428.00
03/21/2016 06:30,2,0.000,ALERT,210.57,298.47,59.949,1458556203,"201051344000438","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,347125.4,347125.4,27607,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458556229,288429.00
03/21/2016 06:30,2,0.000,ALERT,210.35,297.57,59.954,1458556203,"201051344000417","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,340776.9,340776.9,27764,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458556231,288430.00
03/21/2016 06:30,2,0.000,ALERT,210.12,299.07,59.949,1458556203,"274151322000083","219011344069620",0.00,-5.00,0,296.36,303.28,0.0,0.0,0.000,614679.5,614679.5,16603,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556233,288431.00
03/21/2016 06:30,2,0.000,ALERT,210.35,298.17,59.912,1458556203,"274151322000076","219011344069620",0.00,-4.00,0,296.06,303.28,0.0,0.0,0.000,654329.1,654329.1,16610,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556235,288432.00
03/21/2016 06:30,2,0.000,ALERT,210.57,301.17,59.954,1458556203,"201051344000868","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,334114.4,334114.4,22856,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556237,288433.00
03/21/2016 06:30,2,0.000,ALERT,209.90,299.07,59.944,1458556203,"274151322000095","219011344069620",0.00,-5.50,0,297.26,303.88,0.0,0.0,0.000,647824.6,647824.6,16504,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556238,288434.00
03/21/2016 06:30,2,0.000,ALERT,210.35,300.27,59.959,1458556203,"201051344000988","219011344069620",0.00,-4.00,0,295.76,302.07,0.0,0.0,0.000,332081.2,332081.2,23134,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556240,288435.00
03/21/2016 06:30,2,0.000,ALERT,210.12,297.57,59.949,1458556203,"201051344001025","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,344571.3,344571.3,27673,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556242,288436.00
03/21/2016 06:30,2,0.000,ALERT,210.35,299.97,59.959,1458556203,"201051344000458","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,342063.8,342063.8,23063,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458556244,288437.00
03/21/2016 06:30,2,0.000,ALERT,211.25,300.27,59.959,1458556203,"201051344000853","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,340387.7,340387.7,22656,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458556246,288438.00
03/21/2016 06:30,2,0.000,ALERT,210.57,298.47,59.949,1458556203,"201051344000685","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,346839.1,346839.1,27485,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556247,288439.00
03/21/2016 06:30,2,0.000,ALERT,210.35,297.87,59.949,1458556203,"201051344000917","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,344039.1,344039.1,27486,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556249,288440.00
03/21/2016 06:30,2,0.000,ALERT,210.57,298.77,59.949,1458556203,"201051344001145","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,349227.8,349227.8,27345,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556251,288441.00
03/21/2016 06:30,2,0.000,ALERT,210.12,297.57,59.917,1458556203,"201051344000651","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,340968.6,340968.6,27715,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556253,288442.00
03/21/2016 06:30,2,0.000,ALERT,209.67,298.77,59.965,1458556203,"274151322000088","219011344069620",0.00,-3.50,0,295.16,302.37,0.0,0.0,0.000,595962.3,595962.3,16300,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458556255,288443.00
03/21/2016 06:30,2,0.000,ALERT,210.80,297.87,59.949,1458556203,"274151322000068","219011344069620",0.00,-3.50,0,295.46,301.77,0.0,0.0,0.000,498484.0,498484.0,17406,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458556257,288444.00
03/21/2016 06:30,2,0.000,ALERT,209.67,298.17,59.938,1458556203,"201051344001135","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,337484.4,337484.4,27680,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458556258,288445.00
03/21/2016 06:30,2,0.000,ALERT,210.12,300.87,59.965,1458556203,"201051344000594","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,344279.4,344279.4,23095,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458556260,288446.00
03/21/2016 06:30,2,0.000,ALERT,210.35,298.17,59.954,1458556203,"201051344001203","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,343791.8,343791.8,27667,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556262,288447.00
03/21/2016 06:30,2,0.000,ALERT,209.90,298.47,59.949,1458556203,"274151322000054","219011344069620",0.00,-3.00,0,296.06,302.98,0.0,0.0,0.000,609443.5,609443.5,16326,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556264,288448.00
03/21/2016 06:30,2,0.000,ALERT,211.03,300.57,59.965,1458556203,"201051344000867","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,333220.3,333220.3,23101,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458556266,288449.00
03/21/2016 06:30,2,0.000,ALERT,210.35,298.77,59.928,1458556203,"201051344001093","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,342664.3,342664.3,27544,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458556268,288450.00
03/21/2016 06:30,2,0.000,ALERT,210.57,300.87,59.965,1458556203,"201051344000900","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,348567.3,348567.3,22502,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556269,288451.00
03/21/2016 06:30,2,0.000,ALERT,211.03,300.27,59.922,1458556203,"201051344000648","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,341197.5,341197.5,22804,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556271,288452.00
03/21/2016 06:30,2,0.000,ALERT,210.57,300.87,59.954,1458556203,"201051344000569","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,349998.5,349998.5,22435,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556273,288453.00
03/21/2016 06:30,2,0.000,ALERT,210.57,300.57,59.959,1458556203,"201051344000983","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,341884.6,341884.6,22901,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556275,288454.00
03/21/2016 06:30,2,0.000,ALERT,210.80,300.57,59.965,1458556203,"201051344001158","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,337364.9,337364.9,23142,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458556277,288455.00
03/21/2016 06:30,2,0.000,ALERT,211.03,301.17,59.965,1458556203,"201051344000576","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,342983.9,342983.9,22569,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556279,288456.00
03/21/2016 06:30,2,0.000,ALERT,210.35,298.47,59.954,1458556203,"274151322000087","219011344069620",0.00,-3.50,0,295.16,301.77,0.0,0.0,0.000,583912.4,583912.4,16395,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458556280,288457.00
03/21/2016 06:45,2,0.000,ALERT,211.03,300.27,59.965,1458557103,"201051344000645","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,342622.9,342622.9,22719,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557105,288458.00
03/21/2016 06:45,2,0.000,ALERT,210.12,298.17,59.965,1458557103,"274151322000085","219011344069620",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,612425.1,612425.1,16343,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458557107,288459.00
03/21/2016 06:45,2,0.000,ALERT,211.48,300.57,59.970,1458557103,"201051344000633","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,333669.6,333669.6,23164,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557109,288460.00
03/21/2016 06:45,2,0.000,ALERT,210.80,300.27,59.949,1458557103,"201051344000469","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,335098.6,335098.6,23121,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557110,288461.00
03/21/2016 06:45,2,0.000,ALERT,210.12,298.17,59.965,1458557103,"201051344000646","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,339199.7,339199.7,27677,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557112,288462.00
03/21/2016 06:45,2,0.000,ALERT,209.90,298.17,59.912,1458557103,"274151322000052","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,620428.3,620428.3,16558,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557114,288463.00
03/21/2016 06:45,2,0.000,ALERT,210.35,298.47,59.938,1458557103,"201051344000585","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,344582.6,344582.6,27690,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557116,288464.00
03/21/2016 06:45,2,0.000,ALERT,210.12,298.77,59.970,1458557103,"201051344001230","219011344069620",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,343134.0,343134.0,27470,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557118,288465.00
03/21/2016 06:45,2,0.000,ALERT,210.80,299.37,59.970,1458557103,"201051344000582","219011344069620",0.00,-5.50,0,297.57,300.87,0.0,0.0,0.000,336616.2,336616.2,27658,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557119,288466.00
03/21/2016 06:45,2,0.000,ALERT,209.90,298.17,59.970,1458557103,"201051344000955","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,347639.0,347639.0,27591,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557121,288467.00
03/21/2016 06:45,2,0.000,ALERT,209.90,297.57,59.965,1458557103,"274151322000094","219011344069620",0.00,-5.50,0,296.36,299.67,0.0,0.0,0.000,498374.3,498374.3,17233,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557123,288468.00
03/21/2016 06:45,2,0.000,ALERT,210.57,300.87,59.975,1458557103,"201051344000579","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,348587.9,348587.9,3185,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458557125,288469.00
03/21/2016 06:45,2,0.000,ALERT,210.12,298.77,59.965,1458557103,"201051344000890","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,344998.4,344998.4,27618,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557127,288470.00
03/21/2016 06:45,2,0.000,ALERT,210.35,298.47,59.970,1458557103,"201051344000438","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,347125.4,347125.4,27609,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557128,288471.00
03/21/2016 06:45,2,0.000,ALERT,210.57,297.87,59.970,1458557103,"201051344000417","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,340776.9,340776.9,27766,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557130,288472.00
03/21/2016 06:45,2,0.000,ALERT,210.12,298.47,59.970,1458557103,"274151322000083","219011344069620",0.00,-5.00,0,297.26,300.57,0.0,0.0,0.000,614679.5,614679.5,16605,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458557132,288473.00
03/21/2016 06:45,2,0.000,ALERT,210.57,298.17,59.944,1458557103,"274151322000076","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,654329.1,654329.1,16612,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557134,288474.00
03/21/2016 06:45,2,0.000,ALERT,210.80,301.17,59.981,1458557103,"201051344000868","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,334114.4,334114.4,22858,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557136,288475.00
03/21/2016 06:45,2,0.000,ALERT,210.12,299.07,59.981,1458557103,"274151322000095","219011344069620",0.00,-5.50,0,298.17,301.17,0.0,0.0,0.000,647824.6,647824.6,16506,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557137,288476.00
03/21/2016 06:45,2,0.000,ALERT,210.57,300.27,59.981,1458557103,"201051344000988","219011344069620",0.00,-4.00,0,295.76,301.77,0.0,0.0,0.000,332081.2,332081.2,23136,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557139,288477.00
03/21/2016 06:45,2,0.000,ALERT,210.12,297.57,60.018,1458557103,"201051344001025","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,344571.3,344571.3,27675,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557141,288478.00
03/21/2016 06:45,2,0.000,ALERT,210.57,300.57,60.018,1458557103,"201051344000458","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,342063.8,342063.8,23065,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557143,288479.00
03/21/2016 06:45,2,0.000,ALERT,211.25,300.57,59.991,1458557103,"201051344000853","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,340387.7,340387.7,22658,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557145,288480.00
03/21/2016 06:45,2,0.000,ALERT,210.57,298.47,59.975,1458557103,"201051344000685","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,346839.1,346839.1,27487,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557147,288481.00
03/21/2016 06:45,2,0.000,ALERT,210.57,298.17,59.991,1458557103,"201051344000917","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,344039.1,344039.1,27488,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557149,288482.00
03/21/2016 06:45,2,0.000,ALERT,210.57,298.77,59.986,1458557103,"201051344001145","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,349227.8,349227.8,27347,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557150,288483.00
