ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 06:45,2,0.000,ALERT,210.35,297.87,60.002,1458557103,"201051344000651","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,340968.6,340968.6,27717,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557152,288484.00
03/21/2016 06:45,2,0.000,ALERT,209.67,298.17,59.981,1458557103,"274151322000088","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,595962.3,595962.3,16302,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557154,288485.00
03/21/2016 06:45,2,0.000,ALERT,210.57,297.57,59.970,1458557103,"274151322000068","219011344069620",0.00,-3.00,0,296.36,299.37,0.0,0.0,0.000,498484.0,498484.0,17408,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557156,288486.00
03/21/2016 06:45,2,0.000,ALERT,209.90,298.47,59.975,1458557103,"201051344001135","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,337484.4,337484.4,27682,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557158,288487.00
03/21/2016 06:45,2,0.000,ALERT,210.35,300.87,60.028,1458557103,"201051344000594","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,344279.4,344279.4,23097,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557159,288488.00
03/21/2016 06:45,2,0.000,ALERT,210.35,298.17,59.981,1458557103,"201051344001203","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,343791.8,343791.8,27669,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557161,288489.00
03/21/2016 06:45,2,0.000,ALERT,209.90,298.47,59.986,1458557103,"274151322000054","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,609443.5,609443.5,16328,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557163,288490.00
03/21/2016 06:45,2,0.000,ALERT,211.03,300.27,60.034,1458557103,"201051344000867","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,333220.3,333220.3,23103,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458557165,288491.00
03/21/2016 06:45,2,0.000,ALERT,210.12,298.47,60.018,1458557103,"201051344001093","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,342664.3,342664.3,27546,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458557167,288492.00
03/21/2016 06:45,2,0.000,ALERT,210.35,300.57,59.981,1458557103,"201051344000900","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,348567.3,348567.3,22504,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458557168,288493.00
03/21/2016 06:45,2,0.000,ALERT,210.80,299.97,59.975,1458557103,"201051344000648","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,341197.5,341197.5,22806,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458557170,288494.00
03/21/2016 06:45,2,0.000,ALERT,210.57,301.17,59.970,1458557103,"201051344000569","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,349998.5,349998.5,22437,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557172,288495.00
03/21/2016 06:45,2,0.000,ALERT,210.57,300.27,59.975,1458557103,"201051344000983","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,341884.6,341884.6,22903,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557174,288496.00
03/21/2016 06:45,2,0.000,ALERT,210.80,300.27,59.975,1458557103,"201051344001158","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,337364.9,337364.9,23144,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557176,288497.00
03/21/2016 06:45,2,0.000,ALERT,211.03,300.87,59.986,1458557103,"201051344000576","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,342983.9,342983.9,22571,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557177,288498.00
03/21/2016 06:45,2,0.000,ALERT,210.12,297.26,60.007,1458557103,"274151322000087","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,583912.4,583912.4,16397,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458557179,288499.00
03/21/2016 07:00,2,0.000,ALERT,212.16,301.77,59.949,1458558003,"201051344000645","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,342622.9,342622.9,22721,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558005,288500.00
03/21/2016 07:00,2,0.000,ALERT,210.57,299.07,59.975,1458558003,"274151322000085","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,612425.1,612425.1,16345,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558007,288501.00
03/21/2016 07:00,2,0.000,ALERT,212.38,301.77,59.991,1458558003,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,333669.6,333669.6,23166,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558009,288502.00
03/21/2016 07:00,2,0.000,ALERT,211.93,301.77,59.986,1458558003,"201051344000469","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,335098.6,335098.6,23123,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558011,288503.00
03/21/2016 07:00,2,0.000,ALERT,211.25,301.17,59.986,1458558003,"201051344000646","219011344069620",0.00,-5.00,0,295.76,302.98,0.0,0.0,0.000,339199.7,339199.7,27679,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558012,288504.00
03/21/2016 07:00,2,0.000,ALERT,210.57,300.57,59.954,1458558003,"274151322000052","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,620428.3,620428.3,16560,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558014,288505.00
03/21/2016 07:00,2,0.000,ALERT,211.70,301.77,59.991,1458558003,"201051344000585","219011344069620",0.00,-4.00,0,296.06,302.98,0.0,0.0,0.000,344582.6,344582.6,27692,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558016,288506.00
03/21/2016 07:00,2,0.000,ALERT,211.48,301.77,59.986,1458558003,"201051344001230","219011344069620",0.00,-5.00,0,296.66,303.28,0.0,0.0,0.000,343134.0,343134.0,27472,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558018,288507.00
03/21/2016 07:00,2,0.000,ALERT,212.16,302.68,59.991,1458558003,"201051344000582","219011344069620",0.00,-5.50,0,297.26,303.88,0.0,0.0,0.000,336616.2,336616.2,27660,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558020,288508.00
03/21/2016 07:00,2,0.000,ALERT,211.25,301.47,59.981,1458558003,"201051344000955","219011344069620",0.00,-5.00,0,296.36,302.68,0.0,0.0,0.000,347639.0,347639.0,27593,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558021,288509.00
03/21/2016 07:00,2,0.000,ALERT,210.12,298.17,59.981,1458558003,"274151322000094","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,498374.3,498374.3,17235,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558023,288510.00
03/21/2016 07:00,2,0.000,ALERT,211.93,302.68,59.986,1458558003,"201051344000579","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,348587.9,348587.9,3187,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558025,288511.00
03/21/2016 07:00,2,0.000,ALERT,211.25,301.47,59.970,1458558003,"201051344000890","219011344069620",0.00,-4.00,0,296.66,303.88,0.0,0.0,0.000,344998.4,344998.4,27620,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558027,288512.00
03/21/2016 07:00,2,0.000,ALERT,211.48,301.17,59.986,1458558003,"201051344000438","219011344069620",0.00,-5.50,0,296.06,303.28,0.0,0.0,0.000,347125.4,347125.4,27611,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558029,288513.00
03/21/2016 07:00,2,0.000,ALERT,211.48,300.87,60.002,1458558003,"201051344000417","219011344069620",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,340776.9,340776.9,27768,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558030,288514.00
03/21/2016 07:00,2,0.000,ALERT,210.35,299.37,59.970,1458558003,"274151322000083","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,614679.5,614679.5,16607,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558032,288515.00
03/21/2016 07:00,2,0.000,ALERT,211.03,299.37,59.975,1458558003,"274151322000076","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,654329.1,654329.1,16614,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558034,288516.00
03/21/2016 07:00,2,0.000,ALERT,211.70,302.98,59.970,1458558003,"201051344000868","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,334114.4,334114.4,22860,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558036,288517.00
03/21/2016 07:00,2,0.000,ALERT,210.35,300.27,59.949,1458558003,"274151322000095","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,647824.6,647824.6,16508,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558038,288518.00
03/21/2016 07:00,2,0.000,ALERT,211.48,301.77,60.023,1458558003,"201051344000988","219011344069620",0.00,-4.00,0,296.06,303.28,0.0,0.0,0.000,332081.2,332081.2,23138,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558040,288519.00
03/21/2016 07:00,2,0.000,ALERT,211.48,300.57,59.938,1458558003,"201051344001025","219011344069620",0.00,-5.50,0,296.06,303.58,0.0,0.0,0.000,344571.3,344571.3,27677,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558041,288520.00
03/21/2016 07:00,2,0.000,ALERT,211.48,301.77,59.959,1458558003,"201051344000458","219011344069620",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,342063.8,342063.8,23067,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558043,288521.00
03/21/2016 07:00,2,0.000,ALERT,212.38,302.07,59.965,1458558003,"201051344000853","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,340387.7,340387.7,22660,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558045,288522.00
03/21/2016 07:00,2,0.000,ALERT,211.93,301.17,59.959,1458558003,"201051344000685","219011344069620",0.00,-5.00,0,296.06,302.98,0.0,0.0,0.000,346839.1,346839.1,27489,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558047,288523.00
03/21/2016 07:00,2,0.000,ALERT,211.48,300.27,59.959,1458558003,"201051344000917","219011344069620",0.00,-3.00,0,295.46,302.37,0.0,0.0,0.000,344039.1,344039.1,27490,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558049,288524.00
03/21/2016 07:00,2,0.000,ALERT,211.93,301.77,59.965,1458558003,"201051344001145","219011344069620",0.00,-5.00,0,296.96,303.58,0.0,0.0,0.000,349227.8,349227.8,27349,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558051,288525.00
03/21/2016 07:00,2,0.000,ALERT,211.48,300.27,59.959,1458558003,"201051344000651","219011344069620",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,340968.6,340968.6,27719,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558052,288526.00
03/21/2016 07:00,2,0.000,ALERT,210.12,298.17,59.954,1458558003,"274151322000088","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,595962.3,595962.3,16304,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558054,288527.00
03/21/2016 07:00,2,0.000,ALERT,211.03,298.17,59.949,1458558003,"274151322000068","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,498484.0,498484.0,17410,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558056,288528.00
03/21/2016 07:00,2,0.000,ALERT,211.03,300.87,59.917,1458558003,"201051344001135","219011344069620",0.00,-5.00,0,296.66,303.58,0.0,0.0,0.000,337484.4,337484.4,27684,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558058,288529.00
03/21/2016 07:00,2,0.000,ALERT,211.48,302.37,59.959,1458558003,"201051344000594","219011344069620",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,344279.4,344279.4,23099,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558060,288530.00
03/21/2016 07:00,2,0.000,ALERT,211.70,300.87,59.959,1458558003,"201051344001203","219011344069620",0.00,-5.50,0,296.36,304.48,0.0,0.0,0.000,343791.8,343791.8,27671,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558061,288531.00
03/21/2016 07:00,2,0.000,ALERT,210.12,299.07,59.949,1458558003,"274151322000054","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,609443.5,609443.5,16330,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558063,288532.00
03/21/2016 07:00,2,0.000,ALERT,211.93,301.47,59.949,1458558003,"201051344000867","219011344069620",0.00,-3.50,0,297.87,303.88,0.0,0.0,0.000,333220.3,333220.3,23105,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558065,288533.00
03/21/2016 07:00,2,0.000,ALERT,211.48,301.17,59.933,1458558003,"201051344001093","219011344069620",0.00,-3.50,0,296.66,302.98,0.0,0.0,0.000,342664.3,342664.3,27548,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558067,288534.00
03/21/2016 07:00,2,0.000,ALERT,211.70,301.77,59.954,1458558003,"201051344000900","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,348567.3,348567.3,22506,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558069,288535.00
03/21/2016 07:00,2,0.000,ALERT,211.93,301.17,59.944,1458558003,"201051344000648","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,341197.5,341197.5,22808,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558071,288536.00
03/21/2016 07:00,2,0.000,ALERT,211.93,302.37,59.954,1458558003,"201051344000569","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,349998.5,349998.5,22439,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558072,288537.00
03/21/2016 07:00,2,0.000,ALERT,211.70,302.07,59.954,1458558003,"201051344000983","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,341884.6,341884.6,22905,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558074,288538.00
03/21/2016 07:00,2,0.000,ALERT,211.48,301.47,59.954,1458558003,"201051344001158","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,337364.9,337364.9,23146,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558076,288539.00
03/21/2016 07:00,2,0.000,ALERT,212.16,302.37,59.996,1458558003,"201051344000576","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,342983.9,342983.9,22573,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558078,288540.00
03/21/2016 07:00,2,0.000,ALERT,210.57,298.17,59.954,1458558003,"274151322000087","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,583912.4,583912.4,16399,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558080,288541.00
03/21/2016 07:15,2,0.000,ALERT,212.16,300.87,59.949,1458558903,"201051344000645","219011344069620",0.00,-4.00,0,299.67,306.58,0.0,0.0,0.000,342622.9,342622.9,22723,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558905,288542.00
03/21/2016 07:15,2,0.000,ALERT,210.57,298.17,59.954,1458558903,"274151322000085","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,612425.1,612425.1,16347,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558907,288543.00
03/21/2016 07:15,2,0.000,ALERT,212.38,300.57,59.949,1458558903,"201051344000633","219011344069620",0.00,-5.50,0,297.87,306.28,0.0,0.0,0.000,333669.6,333669.6,23168,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558909,288544.00
03/21/2016 07:15,2,0.000,ALERT,211.70,300.87,59.965,1458558903,"201051344000469","219011344069620",0.00,-6.00,0,298.77,305.68,0.0,0.0,0.000,335098.6,335098.6,23125,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558910,288545.00
03/21/2016 07:15,2,0.000,ALERT,211.25,300.57,59.965,1458558903,"201051344000646","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,339199.7,339199.7,27681,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558912,288546.00
03/21/2016 07:15,2,0.000,ALERT,210.12,297.87,59.954,1458558903,"274151322000052","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,620428.3,620428.3,16562,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558914,288547.00
03/21/2016 07:15,2,0.000,ALERT,211.48,300.87,59.954,1458558903,"201051344000585","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,344582.6,344582.6,27694,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558916,288548.00
03/21/2016 07:15,2,0.000,ALERT,211.48,300.87,59.954,1458558903,"201051344001230","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,343134.0,343134.0,27474,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558918,288549.00
03/21/2016 07:15,2,0.000,ALERT,211.93,301.47,59.970,1458558903,"201051344000582","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,336616.2,336616.2,27662,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558920,288550.00
03/21/2016 07:15,2,0.000,ALERT,211.25,300.87,59.954,1458558903,"201051344000955","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,347639.0,347639.0,27595,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558922,288551.00
03/21/2016 07:15,2,0.000,ALERT,210.35,297.26,59.954,1458558903,"274151322000094","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,498374.3,498374.3,17237,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558923,288552.00
03/21/2016 07:15,2,0.000,ALERT,211.93,301.77,59.959,1458558903,"201051344000579","219011344069620",0.00,-5.00,0,300.27,307.18,0.0,0.0,0.000,348587.9,348587.9,3189,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558925,288553.00
03/21/2016 07:15,2,0.000,ALERT,211.48,300.87,59.965,1458558903,"201051344000890","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,344998.4,344998.4,27622,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558927,288554.00
03/21/2016 07:15,2,0.000,ALERT,211.48,300.27,59.959,1458558903,"201051344000438","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,347125.4,347125.4,27613,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558929,288555.00
03/21/2016 07:15,2,0.000,ALERT,211.48,299.67,59.944,1458558903,"201051344000417","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,340776.9,340776.9,27770,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558931,288556.00
03/21/2016 07:15,2,0.000,ALERT,210.57,299.07,59.970,1458558903,"274151322000083","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,614679.5,614679.5,16609,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558933,288557.00
03/21/2016 07:15,2,0.000,ALERT,210.80,297.87,59.996,1458558903,"274151322000076","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,654329.1,654329.1,16616,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558934,288558.00
03/21/2016 07:15,2,0.000,ALERT,211.70,301.77,59.954,1458558903,"201051344000868","219011344069620",0.00,-5.00,0,300.27,307.48,0.0,0.0,0.000,334114.4,334114.4,22862,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558936,288559.00
03/21/2016 07:15,2,0.000,ALERT,210.35,299.07,59.917,1458558903,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,647824.6,647824.6,16510,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558938,288560.00
03/21/2016 07:15,2,0.000,ALERT,211.25,301.17,59.949,1458558903,"201051344000988","219011344069620",0.00,-5.00,0,296.96,305.68,0.0,0.0,0.000,332081.2,332081.2,23140,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558940,288561.00
03/21/2016 07:15,2,0.000,ALERT,211.25,299.67,59.965,1458558903,"201051344001025","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,344571.3,344571.3,27679,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558942,288562.00
03/21/2016 07:15,2,0.000,ALERT,211.48,301.47,59.965,1458558903,"201051344000458","219011344069620",0.00,-3.00,0,299.67,306.88,0.0,0.0,0.000,342063.8,342063.8,23069,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558943,288563.00
03/21/2016 07:15,2,0.000,ALERT,211.93,300.57,59.959,1458558903,"201051344000853","219011344069620",0.00,-5.00,0,299.67,306.58,0.0,0.0,0.000,340387.7,340387.7,22662,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558945,288564.00
03/21/2016 07:15,2,0.000,ALERT,211.93,300.57,59.965,1458558903,"201051344000685","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,346839.1,346839.1,27491,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558947,288565.00
03/21/2016 07:15,2,0.000,ALERT,211.70,299.97,59.959,1458558903,"201051344000917","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,344039.1,344039.1,27492,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558949,288566.00
03/21/2016 07:15,2,0.000,ALERT,211.70,300.27,59.959,1458558903,"201051344001145","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,349227.8,349227.8,27351,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558951,288567.00
03/21/2016 07:15,2,0.000,ALERT,211.48,299.97,60.002,1458558903,"201051344000651","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,340968.6,340968.6,27721,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558952,288568.00
03/21/2016 07:15,2,0.000,ALERT,209.90,296.96,59.965,1458558903,"274151322000088","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,595962.3,595962.3,16306,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558954,288569.00
03/21/2016 07:15,2,0.000,ALERT,211.25,297.26,59.970,1458558903,"274151322000068","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,498484.0,498484.0,17412,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558956,288570.00
03/21/2016 07:15,2,0.000,ALERT,211.25,300.27,59.965,1458558903,"201051344001135","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,337484.4,337484.4,27686,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558958,288571.00
03/21/2016 07:15,2,0.000,ALERT,211.25,301.47,60.002,1458558903,"201051344000594","219011344069620",0.00,-5.50,0,299.37,306.88,0.0,0.0,0.000,344279.4,344279.4,23101,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558960,288572.00
03/21/2016 07:15,2,0.000,ALERT,211.25,299.67,59.970,1458558903,"201051344001203","219011344069620",0.00,-5.50,0,297.57,304.48,0.0,0.0,0.000,343791.8,343791.8,27673,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558961,288573.00
03/21/2016 07:15,2,0.000,ALERT,210.35,297.57,59.965,1458558903,"274151322000054","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,609443.5,609443.5,16332,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558963,288574.00
03/21/2016 07:15,2,0.000,ALERT,211.93,300.57,59.965,1458558903,"201051344000867","219011344069620",0.00,-3.50,0,298.77,307.18,0.0,0.0,0.000,333220.3,333220.3,23107,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558965,288575.00
03/21/2016 07:15,2,0.000,ALERT,211.25,300.27,59.981,1458558903,"201051344001093","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,342664.3,342664.3,27550,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558967,288576.00
03/21/2016 07:15,2,0.000,ALERT,211.70,301.17,60.018,1458558903,"201051344000900","219011344069620",0.00,-5.00,0,299.07,305.98,0.0,0.0,0.000,348567.3,348567.3,22508,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558969,288577.00
03/21/2016 07:15,2,0.000,ALERT,211.93,300.57,59.965,1458558903,"201051344000648","219011344069620",0.00,-6.00,0,299.07,306.58,0.0,0.0,0.000,341197.5,341197.5,22810,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558970,288578.00
03/21/2016 07:15,2,0.000,ALERT,211.70,301.77,59.970,1458558903,"201051344000569","219011344069620",0.00,-4.00,0,300.27,307.18,0.0,0.0,0.000,349998.5,349998.5,22441,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458558972,288579.00
03/21/2016 07:15,2,0.000,ALERT,211.70,301.47,59.965,1458558903,"201051344000983","219011344069620",0.00,-4.00,0,299.67,306.88,0.0,0.0,0.000,341884.6,341884.6,22907,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558974,288580.00
03/21/2016 07:15,2,0.000,ALERT,211.93,301.17,59.975,1458558903,"201051344001158","219011344069620",0.00,-6.00,0,298.77,305.68,0.0,0.0,0.000,337364.9,337364.9,23148,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558976,288581.00
03/21/2016 07:15,2,0.000,ALERT,212.16,301.77,59.981,1458558903,"201051344000576","219011344069620",0.00,-4.00,0,299.67,306.58,0.0,0.0,0.000,342983.9,342983.9,22575,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558978,288582.00
03/21/2016 07:15,2,0.000,ALERT,210.57,297.57,59.975,1458558903,"274151322000087","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,583912.4,583912.4,16401,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458558980,288583.00
03/21/2016 07:30,2,0.000,ALERT,211.70,300.57,59.970,1458559804,"201051344000645","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,342622.9,342622.9,22725,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458559806,288584.00
03/21/2016 07:30,2,0.000,ALERT,210.35,298.17,59.965,1458559804,"274151322000085","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,612425.1,612425.1,16349,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559807,288585.00
03/21/2016 07:30,2,0.000,ALERT,211.93,300.87,59.970,1458559804,"201051344000633","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,333669.6,333669.6,23170,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559809,288586.00
03/21/2016 07:30,2,0.000,ALERT,211.48,300.87,59.970,1458559804,"201051344000469","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,335098.6,335098.6,23127,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559811,288587.00
03/21/2016 07:30,2,0.000,ALERT,211.03,300.57,59.970,1458559804,"201051344000646","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,339199.7,339199.7,27683,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458559813,288588.00
03/21/2016 07:30,2,0.000,ALERT,209.67,297.87,59.959,1458559804,"274151322000052","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,620428.3,620428.3,16564,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559814,288589.00
03/21/2016 07:30,2,0.000,ALERT,211.25,300.57,59.975,1458559804,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,344582.6,344582.6,27696,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559816,288590.00
03/21/2016 07:30,2,0.000,ALERT,211.03,300.57,59.959,1458559804,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,343134.0,343134.0,27476,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458559818,288591.00
03/21/2016 07:30,2,0.000,ALERT,211.48,301.17,59.975,1458559804,"201051344000582","219011344069620",0.00,-6.00,0,299.67,302.98,0.0,0.0,0.000,336616.2,336616.2,27664,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559820,288592.00
03/21/2016 07:30,2,0.000,ALERT,210.35,299.67,59.970,1458559804,"201051344000955","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,347639.0,347639.0,27597,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559822,288593.00
03/21/2016 07:30,2,0.000,ALERT,209.90,297.26,59.965,1458559804,"274151322000094","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,498374.3,498374.3,17239,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559824,288594.00
03/21/2016 07:30,2,0.000,ALERT,211.48,301.77,59.959,1458559804,"201051344000579","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,348587.9,348587.9,3191,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458559825,288595.00
03/21/2016 07:30,2,0.000,ALERT,211.03,300.57,59.959,1458559804,"201051344000890","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,344998.4,344998.4,27624,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559827,288596.00
03/21/2016 07:30,2,0.000,ALERT,211.25,300.27,59.938,1458559804,"201051344000438","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,347125.4,347125.4,27615,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458559829,288597.00
03/21/2016 07:30,2,0.000,ALERT,211.25,299.97,59.970,1458559804,"201051344000417","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,340776.9,340776.9,27772,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559831,288598.00
03/21/2016 07:30,2,0.000,ALERT,210.35,298.17,59.954,1458559804,"274151322000083","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,614679.5,614679.5,16611,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559832,288599.00
03/21/2016 07:30,2,0.000,ALERT,210.80,297.87,59.922,1458559804,"274151322000076","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,654329.1,654329.1,16618,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559834,288600.00
03/21/2016 07:30,2,0.000,ALERT,211.25,301.77,59.991,1458559804,"201051344000868","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,334114.4,334114.4,22864,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559836,288601.00
03/21/2016 07:30,2,0.000,ALERT,210.12,299.07,59.954,1458559804,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,647824.6,647824.6,16512,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458559838,288602.00
03/21/2016 07:30,2,0.000,ALERT,211.03,299.37,60.002,1458559804,"201051344001025","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,344571.3,344571.3,27681,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559841,288603.00
03/21/2016 07:30,2,0.000,ALERT,211.25,301.17,59.959,1458559804,"201051344000458","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,342063.8,342063.8,23071,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458559843,288604.00
03/21/2016 07:30,2,0.000,ALERT,212.16,301.17,59.970,1458559804,"201051344000853","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,340387.7,340387.7,22664,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559845,288605.00
03/21/2016 07:30,2,0.000,ALERT,211.70,300.87,59.959,1458559804,"201051344000685","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,346839.1,346839.1,27493,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559846,288606.00
03/21/2016 07:30,2,0.000,ALERT,211.48,299.97,59.965,1458559804,"201051344000917","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,344039.1,344039.1,27494,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559848,288607.00
03/21/2016 07:30,2,0.000,ALERT,211.70,301.17,59.970,1458559804,"201051344001145","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,349227.8,349227.8,27353,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458559850,288608.00
03/21/2016 07:30,2,0.000,ALERT,211.25,299.97,59.965,1458559804,"201051344000651","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,340968.6,340968.6,27723,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559852,288609.00
03/21/2016 07:30,2,0.000,ALERT,209.67,297.87,59.959,1458559804,"274151322000088","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,595962.3,595962.3,16308,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458559854,288610.00
03/21/2016 07:30,2,0.000,ALERT,210.80,297.26,59.975,1458559804,"274151322000068","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,498484.0,498484.0,17414,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559856,288611.00
03/21/2016 07:30,2,0.000,ALERT,210.80,300.57,59.970,1458559804,"201051344001135","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,337484.4,337484.4,27688,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458559857,288612.00
03/21/2016 07:30,2,0.000,ALERT,211.03,301.77,59.975,1458559804,"201051344000594","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,344279.4,344279.4,23103,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559859,288613.00
03/21/2016 07:30,2,0.000,ALERT,211.25,300.27,59.954,1458559804,"201051344001203","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,343791.8,343791.8,27675,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458559861,288614.00
03/21/2016 07:30,2,0.000,ALERT,209.67,298.17,59.959,1458559804,"274151322000054","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,609443.5,609443.5,16334,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559863,288615.00
03/21/2016 07:30,2,0.000,ALERT,211.70,300.57,59.959,1458559804,"201051344000867","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,333220.3,333220.3,23109,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559864,288616.00
03/21/2016 07:30,2,0.000,ALERT,211.25,300.57,59.965,1458559804,"201051344001093","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,342664.3,342664.3,27552,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559866,288617.00
03/21/2016 07:30,2,0.000,ALERT,211.03,300.57,59.959,1458559804,"201051344000900","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,348567.3,348567.3,22510,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559868,288618.00
03/21/2016 07:30,2,0.000,ALERT,211.25,299.97,60.002,1458559804,"201051344000648","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,341197.5,341197.5,22812,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559870,288619.00
03/21/2016 07:30,2,0.000,ALERT,211.48,301.47,60.002,1458559804,"201051344000569","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,349998.5,349998.5,22443,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559872,288620.00
03/21/2016 07:30,2,0.000,ALERT,211.25,301.17,59.991,1458559804,"201051344000983","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,341884.6,341884.6,22909,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559874,288621.00
03/21/2016 07:30,2,0.000,ALERT,211.70,301.17,59.986,1458559804,"201051344001158","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,337364.9,337364.9,23150,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559875,288622.00
03/21/2016 07:30,2,0.000,ALERT,211.93,301.47,59.975,1458559804,"201051344000576","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,342983.9,342983.9,22577,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559877,288623.00
03/21/2016 07:30,2,0.000,ALERT,210.12,296.66,59.970,1458559804,"274151322000087","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,583912.4,583912.4,16403,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458559879,288624.00
03/21/2016 07:30,2,0.000,ALERT,211.25,300.87,59.981,1458559804,"201051344000988","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,332081.2,332081.2,23143,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458559881,288625.00
03/21/2016 07:45,2,0.000,ALERT,212.38,301.77,59.996,1458560703,"201051344000645","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,342622.9,342622.9,22727,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560705,288626.00
03/21/2016 07:45,2,0.000,ALERT,210.80,298.17,59.981,1458560703,"274151322000085","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,612425.1,612425.1,16351,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560707,288627.00
03/21/2016 07:45,2,0.000,ALERT,212.61,301.47,59.986,1458560703,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,333669.6,333669.6,23172,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560708,288628.00
