ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 07:45,2,0.000,ALERT,212.16,302.07,59.981,1458560703,"201051344000469","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,335098.6,335098.6,23129,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560710,288629.00
03/21/2016 07:45,2,0.000,ALERT,211.48,300.87,59.986,1458560703,"201051344000646","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,339199.7,339199.7,27685,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560712,288630.00
03/21/2016 07:45,2,0.043,ALERT,210.35,299.07,60.007,1458560703,"274151322000052","219011344069620",29.12,-5.00,0,296.06,300.57,0.0,0.0,0.000,620428.3,620428.3,16566,0,0,0,L,1151911521,0,120.20,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1458560714,288631.00
03/21/2016 07:45,2,0.000,ALERT,211.70,301.17,59.986,1458560703,"201051344000585","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,344582.6,344582.6,27698,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560716,288632.00
03/21/2016 07:45,2,0.000,ALERT,211.48,301.17,60.007,1458560703,"201051344001230","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,343134.0,343134.0,27478,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560718,288633.00
03/21/2016 07:45,2,0.000,ALERT,212.16,301.77,59.986,1458560703,"201051344000582","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,336616.2,336616.2,27666,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560719,288634.00
03/21/2016 07:45,2,0.000,ALERT,211.25,300.87,59.991,1458560703,"201051344000955","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,347639.0,347639.0,27599,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560721,288635.00
03/21/2016 07:45,2,0.000,ALERT,210.80,297.87,59.986,1458560703,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,498374.3,498374.3,17241,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560723,288636.00
03/21/2016 07:45,2,0.000,ALERT,212.16,302.68,59.986,1458560703,"201051344000579","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,348587.9,348587.9,3193,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560725,288637.00
03/21/2016 07:45,2,0.000,ALERT,211.48,301.47,59.996,1458560703,"201051344000890","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,344998.4,344998.4,27626,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458560727,288638.00
03/21/2016 07:45,2,0.000,ALERT,211.70,300.57,59.986,1458560703,"201051344000438","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,347125.4,347125.4,27617,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458560728,288639.00
03/21/2016 07:45,2,0.000,ALERT,211.93,300.57,60.018,1458560703,"201051344000417","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,340776.9,340776.9,27774,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560730,288640.00
03/21/2016 07:45,2,0.020,ALERT,211.03,299.67,59.986,1458560703,"274151322000083","219011344069620",28.82,-5.50,0,296.66,300.57,0.0,0.0,0.000,614679.5,614679.5,16613,0,0,0,L,1151911521,0,120.88,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1458560732,288641.00
03/21/2016 07:45,2,0.018,ALERT,211.25,298.47,59.981,1458560703,"274151322000076","219011344069620",29.76,-5.00,0,296.36,300.57,0.0,0.0,0.000,654329.1,654329.1,16620,0,0,0,L,1151911521,0,121.10,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1458560734,288642.00
03/21/2016 07:45,2,0.000,ALERT,211.93,302.37,59.996,1458560703,"201051344000868","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,334114.4,334114.4,22866,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458560736,288643.00
03/21/2016 07:45,2,0.012,ALERT,210.80,299.67,59.991,1458560703,"274151322000095","219011344069620",28.73,-6.00,0,297.57,301.17,0.0,0.0,0.000,647824.6,647824.6,16514,0,0,0,L,1151911521,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1458560737,288644.00
03/21/2016 07:45,2,0.000,ALERT,211.93,301.77,59.981,1458560703,"201051344000988","219011344069620",0.00,-5.00,0,296.66,302.98,0.0,0.0,0.000,332081.2,332081.2,23145,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560739,288645.00
03/21/2016 07:45,2,0.000,ALERT,211.48,299.97,59.996,1458560703,"201051344001025","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,344571.3,344571.3,27683,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560741,288646.00
03/21/2016 07:45,2,0.000,ALERT,211.93,302.37,60.023,1458560703,"201051344000458","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,342063.8,342063.8,23073,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560743,288647.00
03/21/2016 07:45,2,0.000,ALERT,212.61,302.68,59.981,1458560703,"201051344000853","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,340387.7,340387.7,22666,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560745,288648.00
03/21/2016 07:45,2,0.000,ALERT,211.93,300.87,59.970,1458560703,"201051344000685","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,346839.1,346839.1,27495,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458560747,288649.00
03/21/2016 07:45,2,0.000,ALERT,211.70,300.27,59.975,1458560703,"201051344000917","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,344039.1,344039.1,27496,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560748,288650.00
03/21/2016 07:45,2,0.000,ALERT,211.93,301.17,59.981,1458560703,"201051344001145","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,349227.8,349227.8,27355,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560750,288651.00
03/21/2016 07:45,2,0.000,ALERT,211.70,299.97,60.002,1458560703,"201051344000651","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,340968.6,340968.6,27725,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560752,288652.00
03/21/2016 07:45,2,0.010,ALERT,210.35,298.17,59.981,1458560703,"274151322000088","219011344069620",27.15,-4.00,0,295.76,299.97,0.0,0.0,0.000,595962.3,595962.3,16310,0,0,0,L,1151911521,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1458560754,288653.00
03/21/2016 07:45,2,0.000,ALERT,211.48,297.87,59.970,1458560703,"274151322000068","219011344069620",0.00,-3.50,0,295.76,299.07,0.0,0.0,0.000,498484.0,498484.0,17416,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560756,288654.00
03/21/2016 07:45,2,0.000,ALERT,211.25,300.57,60.012,1458560703,"201051344001135","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,337484.4,337484.4,27690,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560758,288655.00
03/21/2016 07:45,2,0.000,ALERT,211.93,302.68,59.981,1458560703,"201051344000594","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,344279.4,344279.4,23105,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560760,288656.00
03/21/2016 07:45,2,0.000,ALERT,211.25,300.27,59.949,1458560703,"201051344001203","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,343791.8,343791.8,27677,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560762,288657.00
03/21/2016 07:45,2,0.016,ALERT,210.80,299.07,59.970,1458560703,"274151322000054","219011344069620",29.36,-3.50,0,296.36,300.57,0.0,0.0,0.000,609443.5,609443.5,16336,0,0,0,L,1151911521,0,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1458560763,288658.00
03/21/2016 07:45,2,0.000,ALERT,212.61,302.07,59.965,1458560703,"201051344000867","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,333220.3,333220.3,23111,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560765,288659.00
03/21/2016 07:45,2,0.000,ALERT,211.48,300.57,59.970,1458560703,"201051344001093","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,342664.3,342664.3,27554,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560767,288660.00
03/21/2016 07:45,2,0.000,ALERT,211.93,302.07,59.970,1458560703,"201051344000900","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,348567.3,348567.3,22512,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560769,288661.00
03/21/2016 07:45,2,0.000,ALERT,212.38,301.47,59.986,1458560703,"201051344000648","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,341197.5,341197.5,22814,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560771,288662.00
03/21/2016 07:45,2,0.000,ALERT,212.16,302.68,60.012,1458560703,"201051344000569","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,349998.5,349998.5,22445,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560772,288663.00
03/21/2016 07:45,2,0.000,ALERT,212.16,302.37,60.018,1458560703,"201051344000983","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,341884.6,341884.6,22911,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560774,288664.00
03/21/2016 07:45,2,0.000,ALERT,212.16,301.77,59.975,1458560703,"201051344001158","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,337364.9,337364.9,23152,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458560776,288665.00
03/21/2016 07:45,2,0.000,ALERT,212.38,302.68,59.959,1458560703,"201051344000576","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,342983.9,342983.9,22579,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458560778,288666.00
03/21/2016 07:45,2,0.029,ALERT,210.80,297.87,59.965,1458560703,"274151322000087","219011344069620",28.41,-4.00,0,295.16,299.37,0.0,0.0,0.000,583912.4,583912.4,16405,0,0,0,L,1151911521,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1458560780,288667.00
03/21/2016 08:00,2,0.186,ALERT,212.16,337.84,59.959,1458561604,"201051344000645","219011344069620",29.20,-3.50,0,299.67,353.77,5.5,3.4,0.004,342623.2,342623.2,22729,0,0,0,L,1122011218,0,121.10,121.78,0100,-7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1458561606,288668.00
03/21/2016 08:00,2,0.105,ALERT,210.80,335.74,59.959,1458561604,"274151322000085","219011344069620",27.21,-5.00,0,295.76,347.76,2.9,0.9,0.000,612425.1,612425.1,16353,0,0,0,L,1151911521,0,121.55,121.33,0100,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1458561608,288669.00
03/21/2016 08:00,2,0.203,ALERT,212.38,339.65,59.949,1458561604,"201051344000633","219011344069620",28.03,-5.50,0,297.87,353.77,5.8,3.7,0.000,333669.9,333669.9,23174,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1458561610,288670.00
03/21/2016 08:00,2,0.273,ALERT,212.16,337.84,59.965,1458561604,"201051344000469","219011344069620",25.17,-5.50,0,299.07,352.27,7.0,4.8,0.000,335099.2,335099.2,23131,0,0,0,L,1122011218,0,120.42,122.01,0100,-8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1458561612,288671.00
03/21/2016 08:00,2,0.230,ALERT,211.03,338.44,59.954,1458561604,"201051344000646","219011344069620",25.13,-5.50,0,298.47,352.87,5.9,3.7,0.000,339200.0,339200.0,27687,0,0,0,L,1122011218,0,121.55,120.65,0100,-8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1458561613,288672.00
03/21/2016 08:00,2,0.137,ALERT,210.35,336.04,59.949,1458561604,"274151322000052","219011344069620",27.69,-3.50,0,295.76,348.66,3.8,1.8,0.009,620428.4,620428.4,16568,0,0,0,L,1151911521,0,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1458561615,288673.00
03/21/2016 08:00,2,0.209,ALERT,211.48,338.74,59.954,1458561604,"201051344000585","219011344069620",24.35,-4.00,0,298.47,351.37,5.2,3.0,0.000,344582.8,344582.8,27700,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1458561617,288674.00
03/21/2016 08:00,2,0.186,ALERT,211.25,338.14,59.959,1458561604,"201051344001230","219011344069620",26.30,-5.50,0,299.07,351.67,5.0,2.9,0.000,343134.3,343134.3,27480,0,0,0,L,1122011218,0,121.78,120.42,0100,-8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1458561619,288675.00
03/21/2016 08:00,2,0.244,ALERT,211.70,338.74,59.949,1458561604,"201051344000582","219011344069620",25.21,-6.00,0,299.67,353.17,6.3,4.2,0.004,336616.6,336616.6,27668,0,0,0,L,1122011218,0,121.78,121.10,0100,-7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1458561621,288676.00
03/21/2016 08:00,2,0.268,ALERT,210.80,337.54,59.944,1458561604,"201051344000955","219011344069620",24.71,-5.00,0,298.77,352.87,6.7,4.6,0.004,347639.5,347639.5,27601,0,0,0,L,1122011218,0,120.88,120.65,0100,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1458561623,288677.00
03/21/2016 08:00,2,0.000,ALERT,210.57,297.57,59.981,1458561604,"274151322000094","219011344069620",44.59,-5.50,0,295.16,425.01,0.0,0.0,0.000,498374.3,498374.3,17243,0,0,0,L,1151911521,0,120.42,122.01,0002,-5,0,0,0,0,0,0,147,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1458561625,288678.00
03/21/2016 08:00,2,0.264,ALERT,212.16,338.44,59.949,1458561604,"201051344000579","219011344069620",25.58,-5.00,0,300.57,340.55,6.9,4.7,0.004,348588.4,348588.4,3195,0,0,0,L,1122011218,0,120.88,121.33,0002,-8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1458561627,288679.00
03/21/2016 08:00,2,0.227,ALERT,211.25,336.94,59.991,1458561604,"201051344000890","219011344069620",27.15,-5.00,0,299.07,353.17,6.3,4.1,0.004,344998.8,344998.8,27628,0,0,0,L,1122011218,0,121.55,119.97,0100,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1458561629,288680.00
03/21/2016 08:00,2,0.268,ALERT,211.25,338.44,59.949,1458561604,"201051344000438","219011344069620",23.87,-6.00,0,299.07,354.07,6.5,4.3,0.004,347125.9,347125.9,27619,0,0,0,L,1122011218,0,121.78,120.65,0100,-6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1458561630,288681.00
03/21/2016 08:00,2,0.273,ALERT,211.70,338.44,59.912,1458561604,"201051344000417","219011344069620",27.93,-5.00,0,298.47,349.56,7.8,5.6,0.004,340777.6,340777.6,27776,0,0,0,L,1122011218,0,121.33,120.88,0100,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1458561632,288682.00
03/21/2016 08:00,2,0.111,ALERT,210.57,335.74,59.922,1458561604,"274151322000083","219011344069620",27.87,-4.00,0,296.06,345.96,3.1,1.1,0.004,614679.6,614679.6,16615,0,0,0,L,1151911521,0,120.65,121.55,0100,-7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1458561634,288683.00
03/21/2016 08:00,2,0.109,ALERT,211.03,336.64,59.944,1458561604,"274151322000076","219011344069620",29.44,-3.50,0,295.76,346.86,3.2,1.2,0.004,654329.1,654329.1,16622,0,0,0,L,1151911521,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1458561636,288684.00
03/21/2016 08:00,2,0.193,ALERT,211.93,338.44,59.954,1458561604,"201051344000868","219011344069620",28.03,-5.00,0,300.27,354.07,5.5,3.4,0.009,334114.6,334114.6,22868,0,0,0,L,1122011218,0,120.65,121.78,0100,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1458561638,288685.00
03/21/2016 08:00,2,0.104,ALERT,210.57,336.04,59.944,1458561604,"274151322000095","219011344069620",27.71,-5.50,0,296.96,346.56,2.9,0.9,0.004,647824.6,647824.6,16516,0,0,0,L,1151911521,0,121.33,121.10,0100,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1458561639,288686.00
03/21/2016 08:00,2,0.205,ALERT,211.93,339.65,59.954,1458561604,"201051344000988","219011344069620",25.82,-4.00,0,297.57,353.17,5.4,3.3,0.000,332081.5,332081.5,23147,0,0,0,L,1122011218,0,120.65,121.78,0100,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1458561641,288687.00
03/21/2016 08:00,2,0.197,ALERT,211.25,337.24,59.949,1458561604,"201051344001025","219011344069620",28.80,-5.50,0,298.47,352.27,5.8,3.7,0.000,344571.7,344571.7,27685,0,0,0,L,1122011218,0,121.33,120.65,0100,-8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1458561643,288688.00
03/21/2016 08:00,2,0.229,ALERT,211.93,337.54,59.954,1458561604,"201051344000458","219011344069620",28.80,-3.00,0,300.27,352.57,6.7,4.5,0.004,342064.3,342064.3,23075,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1458561645,288689.00
03/21/2016 08:00,2,0.225,ALERT,212.61,339.95,59.922,1458561604,"201051344000853","219011344069620",25.45,-5.00,0,299.97,356.48,5.8,3.7,0.004,340388.1,340388.1,22668,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1458561647,288690.00
03/21/2016 08:00,2,0.256,ALERT,211.48,338.74,59.954,1458561604,"201051344000685","219011344069620",23.78,-5.00,0,298.77,351.37,6.2,4.0,0.000,346839.4,346839.4,27497,0,0,0,L,1122011218,0,122.23,120.65,0100,-8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1458561648,288691.00
03/21/2016 08:00,2,0.178,ALERT,211.48,338.44,59.954,1458561604,"201051344000917","219011344069620",27.15,-3.00,0,297.26,352.27,5.0,2.9,0.009,344039.3,344039.3,27498,0,0,0,L,1122011218,0,121.33,120.88,0100,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1458561650,288692.00
03/21/2016 08:00,2,0.184,ALERT,211.48,338.14,59.954,1458561604,"201051344001145","219011344069620",26.44,-5.00,0,299.07,357.98,4.9,2.8,0.009,349228.0,349228.0,27357,0,0,0,L,1122011218,0,121.55,120.65,0100,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1458561652,288693.00
03/21/2016 08:00,2,0.246,ALERT,211.25,338.44,59.944,1458561604,"201051344000651","219011344069620",26.90,-6.50,0,298.17,353.17,6.7,4.6,0.004,340969.1,340969.1,27727,0,0,0,L,1122011218,0,121.78,120.42,0100,-8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1458561654,288694.00
03/21/2016 08:00,2,0.098,ALERT,210.35,336.34,59.944,1458561604,"274151322000088","219011344069620",25.45,-3.50,0,295.16,347.46,2.5,0.5,0.004,595962.3,595962.3,16312,0,0,0,L,1151911521,0,121.55,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1458561656,288695.00
03/21/2016 08:00,2,0.080,ALERT,211.48,314.10,59.938,1458561604,"274151322000068","219011344069620",25.88,-3.00,0,295.46,424.71,2.1,0.1,0.000,498484.0,498484.0,17418,0,0,0,L,1151911521,0,121.33,122.01,0002,-4,0,0,0,0,0,0,158,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1458561658,288696.00
03/21/2016 08:00,2,0.195,ALERT,211.03,336.64,59.944,1458561604,"201051344001135","219011344069620",26.18,-5.50,0,298.77,350.77,5.2,3.1,0.004,337484.7,337484.7,27692,0,0,0,L,1122011218,0,121.33,120.65,0100,-6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1458561660,288697.00
03/21/2016 08:00,2,0.250,ALERT,211.70,338.14,59.949,1458561604,"201051344000594","219011344069620",24.55,-5.00,0,299.67,357.08,6.3,4.1,0.004,344279.8,344279.8,23107,0,0,0,L,1122011218,0,120.65,121.10,0100,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1458561661,288698.00
03/21/2016 08:00,2,0.215,ALERT,211.25,338.14,59.933,1458561604,"201051344001203","219011344069620",25.68,-5.50,0,298.17,352.27,5.6,3.5,0.004,343792.1,343792.1,27679,0,0,0,L,1122011218,0,122.01,120.42,0100,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1458561663,288699.00
03/21/2016 08:00,2,0.109,ALERT,210.57,336.04,59.944,1458561604,"274151322000054","219011344069620",27.45,-3.00,0,295.76,345.66,3.1,1.0,0.004,609443.5,609443.5,16338,0,0,0,L,1151911521,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1458561665,288700.00
03/21/2016 08:00,2,0.213,ALERT,212.16,337.84,59.954,1458561604,"201051344000867","219011344069620",24.75,-4.00,0,299.37,356.78,5.4,3.3,0.000,333220.6,333220.6,23113,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1458561667,288701.00
03/21/2016 08:00,2,0.254,ALERT,211.03,338.14,59.949,1458561604,"201051344001093","219011344069620",27.57,-3.50,0,298.47,351.67,7.1,4.9,0.000,342664.9,342664.9,27556,0,0,0,L,1122011218,0,121.33,120.42,0100,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1458561669,288702.00
03/21/2016 08:00,2,0.143,ALERT,211.93,338.74,59.907,1458561604,"201051344000900","219011344069620",24.77,-4.00,0,299.67,353.47,3.6,1.6,0.009,348567.3,348567.3,22514,0,0,0,L,1122011218,0,120.88,121.33,0100,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1458561671,288703.00
03/21/2016 08:00,2,0.262,ALERT,212.16,338.14,59.949,1458561604,"201051344000648","219011344069620",25.86,-5.50,0,299.37,354.37,6.9,4.7,0.004,341198.0,341198.0,22816,0,0,0,L,1122011218,0,120.65,122.01,0100,-8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1458561672,288704.00
03/21/2016 08:00,2,0.221,ALERT,211.93,338.44,59.975,1458561604,"201051344000569","219011344069620",29.46,-4.00,0,300.57,353.77,6.6,4.5,0.013,349998.9,349998.9,22447,0,0,0,L,1122011218,0,120.42,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1458561674,288705.00
03/21/2016 08:00,2,0.221,ALERT,211.93,338.44,59.944,1458561604,"201051344000983","219011344069620",25.05,-4.00,0,300.27,355.28,5.6,3.5,0.009,341884.9,341884.9,22913,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1458561676,288706.00
03/21/2016 08:00,2,0.221,ALERT,212.16,338.14,59.933,1458561604,"201051344001158","219011344069620",24.99,-5.50,0,299.67,357.68,5.6,3.5,0.004,337365.2,337365.2,23154,0,0,0,L,1122011218,0,120.65,121.33,0100,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1458561678,288707.00
03/21/2016 08:00,2,0.240,ALERT,212.61,339.04,59.949,1458561604,"201051344000576","219011344069620",28.25,-4.00,0,299.97,354.07,6.9,4.7,0.004,342984.4,342984.4,22581,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1458561680,288708.00
03/21/2016 08:00,2,0.121,ALERT,210.57,336.04,59.933,1458561604,"274151322000087","219011344069620",26.34,-3.00,0,294.86,352.27,3.3,1.2,0.009,583912.4,583912.4,16407,0,0,0,L,1151911521,0,121.10,121.55,0100,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1458561681,288709.00
03/21/2016 08:15,2,0.650,ACTIVE,212.83,350.47,59.996,1458562504,"201051344000645","219011344069620",32.16,-3.00,0,299.37,361.59,21.3,18.6,0.137,342625.7,342625.7,22731,0,0,0,L,1122011218,0,121.55,122.01,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562505,288710.00
03/21/2016 08:15,2,0.531,ACTIVE,210.80,348.96,59.986,1458562504,"274151322000085","219011344069620",32.07,-2.50,0,296.66,363.39,17.2,14.7,0.102,612426.0,612426.0,16355,0,0,0,L,1151911521,0,121.55,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562506,288711.00
03/21/2016 08:15,2,0.617,ACTIVE,213.06,355.88,60.028,1458562504,"201051344000633","219011344069620",32.76,-4.00,0,297.57,363.39,20.5,17.9,0.128,333672.4,333672.4,23176,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562507,288712.00
03/21/2016 08:15,2,0.682,ACTIVE,212.61,355.58,60.002,1458562504,"201051344000469","219011344069620",32.62,-4.00,0,298.47,370.00,22.5,19.8,0.137,335102.1,335102.1,23133,0,0,0,L,1122011218,0,120.88,122.23,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562508,288713.00
03/21/2016 08:15,2,0.602,ACTIVE,211.70,362.19,59.996,1458562504,"201051344000646","219011344069620",33.36,-3.50,0,299.07,370.90,20.4,17.8,0.133,339202.6,339202.6,27689,0,0,0,L,1122011218,0,121.78,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562509,288714.00
03/21/2016 08:15,2,0.645,ACTIVE,210.35,340.85,60.012,1458562504,"274151322000052","219011344069620",31.39,-2.00,0,319.81,363.99,20.5,17.8,0.128,620430.2,620430.2,16570,0,0,0,L,1151911521,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562509,288715.00
03/21/2016 08:15,2,0.584,ACTIVE,211.93,355.88,59.991,1458562504,"201051344000585","219011344069620",32.74,-3.00,0,299.07,365.80,19.4,16.8,0.119,344585.2,344585.2,27702,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562510,288716.00
03/21/2016 08:15,2,0.623,ACTIVE,211.93,350.47,59.986,1458562504,"201051344001230","219011344069620",32.18,-3.50,0,299.97,363.99,20.4,17.7,0.137,343136.2,343136.2,27482,0,0,0,L,1122011218,0,122.01,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562511,288717.00
03/21/2016 08:15,2,0.621,ACTIVE,212.38,357.38,59.986,1458562504,"201051344000582","219011344069620",32.90,-4.00,0,300.57,367.60,20.7,18.1,0.124,336619.0,336619.0,27670,0,0,0,L,1122011218,0,121.78,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562512,288718.00
03/21/2016 08:15,2,0.713,ACTIVE,211.25,348.36,60.002,1458562504,"201051344000955","219011344069620",31.93,-3.50,0,299.37,366.70,23.1,20.3,0.150,347642.5,347642.5,27603,0,0,0,L,1122011218,0,121.10,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562513,288719.00
03/21/2016 08:15,2,0.402,ALERT,210.80,444.24,59.986,1458562504,"274151322000094","219011344069620",42.16,-3.50,0,295.76,466.79,17.2,14.6,0.102,498374.8,498374.8,17245,0,0,0,L,1151911521,0,120.65,121.78,0002,-4,0,0,0,0,0,0,7,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562515,288720.00
03/21/2016 08:15,2,0.668,ACTIVE,212.61,354.97,59.970,1458562504,"201051344000579","219011344069620",32.64,-3.00,0,300.27,369.70,22.1,19.5,0.141,348591.3,348591.3,3197,0,0,0,L,1122011218,0,121.10,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562516,288721.00
03/21/2016 08:15,2,0.654,ACTIVE,211.70,352.57,59.986,1458562504,"201051344000890","219011344069620",32.44,-3.00,0,299.07,370.00,21.6,18.9,0.133,345001.3,345001.3,27630,0,0,0,L,1122011218,0,121.78,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562517,288722.00
03/21/2016 08:15,2,0.672,ACTIVE,211.93,355.58,59.996,1458562504,"201051344000438","219011344069620",32.70,-4.00,0,299.67,369.10,22.4,19.7,0.137,347128.7,347128.7,27621,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562518,288723.00
03/21/2016 08:15,2,0.699,ACTIVE,211.70,354.37,59.991,1458562504,"201051344000417","219011344069620",32.58,-3.50,0,298.47,368.80,23.1,20.4,0.141,340780.6,340780.6,27778,0,0,0,L,1122011218,0,121.33,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562519,288724.00
03/21/2016 08:15,2,0.490,ACTIVE,210.80,360.08,59.981,1458562504,"274151322000083","219011344069620",33.06,-2.50,0,296.66,367.60,16.5,14.0,0.097,614680.5,614680.5,16617,0,0,0,L,1151911521,0,120.88,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562520,288725.00
03/21/2016 08:15,2,0.633,ACTIVE,211.70,351.97,59.991,1458562504,"274151322000076","219011344069620",32.52,-2.00,0,321.01,369.10,20.8,18.2,0.128,654330.8,654330.8,16624,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562521,288726.00
03/21/2016 08:15,2,0.645,ACTIVE,212.16,354.97,59.996,1458562504,"201051344000868","219011344069620",32.64,-3.50,0,300.57,365.19,21.4,18.7,0.146,334117.2,334117.2,22870,0,0,0,L,1122011218,0,120.88,122.01,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562522,288727.00
03/21/2016 08:15,2,0.510,ACTIVE,210.80,358.58,59.991,1458562504,"274151322000095","219011344069620",32.94,-3.00,0,297.57,368.80,17.1,14.5,0.102,647825.5,647825.5,16518,0,0,0,L,1151911521,0,121.33,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562523,288728.00
03/21/2016 08:15,2,0.652,ACTIVE,212.16,351.97,59.996,1458562504,"201051344000988","219011344069620",32.18,-3.00,0,297.57,369.70,21.3,18.7,0.146,332084.1,332084.1,23149,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562524,288729.00
03/21/2016 08:15,2,0.619,ACTIVE,211.48,354.37,60.007,1458562504,"201051344001025","219011344069620",32.74,-4.00,0,299.07,368.80,20.6,18.0,0.128,344574.2,344574.2,27687,0,0,0,L,1122011218,0,121.33,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562524,288730.00
03/21/2016 08:15,2,0.654,ACTIVE,212.38,357.98,59.996,1458562504,"201051344000458","219011344069620",33.04,-1.50,0,300.27,370.00,21.9,19.3,0.141,342067.2,342067.2,23077,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562525,288731.00
03/21/2016 08:15,2,0.672,ACTIVE,213.06,350.47,59.991,1458562504,"201051344000853","219011344069620",32.16,-3.00,0,299.67,365.80,21.9,19.2,0.141,340390.9,340390.9,22670,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562526,288732.00
03/21/2016 08:15,2,0.625,ACTIVE,211.93,356.18,60.034,1458562504,"201051344000685","219011344069620",32.80,-3.50,0,299.07,370.30,20.8,18.2,0.133,346841.8,346841.8,27499,0,0,0,L,1122011218,0,122.46,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562527,288733.00
03/21/2016 08:15,2,0.600,ACTIVE,211.93,349.56,59.991,1458562504,"201051344000917","219011344069620",32.08,-2.00,0,297.87,367.60,19.5,16.9,0.128,344041.3,344041.3,27500,0,0,0,L,1122011218,0,121.55,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562528,288734.00
03/21/2016 08:15,2,0.598,ACTIVE,212.16,355.28,59.991,1458562504,"201051344001145","219011344069620",32.72,-3.50,0,299.67,366.40,19.8,17.2,0.133,349229.9,349229.9,27359,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562529,288735.00
03/21/2016 08:15,2,0.674,ACTIVE,211.93,345.66,59.996,1458562504,"201051344000651","219011344069620",31.69,-5.50,0,299.37,363.69,21.6,19.0,0.133,340971.8,340971.8,27729,0,0,0,L,1122011218,0,122.01,120.42,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562530,288736.00
03/21/2016 08:15,2,0.574,ALERT,210.57,340.55,59.991,1458562504,"274151322000088","219011344069620",30.55,-1.50,0,296.96,346.26,17.8,15.3,0.115,595963.7,595963.7,16314,0,0,0,L,1151911521,0,121.55,121.33,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562532,288737.00
03/21/2016 08:15,2,0.447,ACTIVE,211.48,442.44,60.002,1458562504,"274151322000068","219011344069620",41.98,-0.50,0,296.36,467.99,19.2,16.6,0.110,498485.4,498485.4,17420,0,0,0,L,1151911521,0,121.55,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562533,288738.00
03/21/2016 08:15,2,0.627,ACTIVE,211.48,354.37,59.996,1458562504,"201051344001135","219011344069620",32.64,-3.50,0,299.67,370.60,20.8,18.1,0.146,337487.2,337487.2,27694,0,0,0,L,1122011218,0,121.55,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562533,288739.00
03/21/2016 08:15,2,0.641,ACTIVE,211.93,357.98,60.023,1458562504,"201051344000594","219011344069620",32.96,-3.50,0,300.27,370.00,21.4,18.7,0.133,344282.4,344282.4,23109,0,0,0,L,1122011218,0,120.88,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562534,288740.00
03/21/2016 08:15,2,0.617,ACTIVE,211.93,356.78,59.996,1458562504,"201051344001203","219011344069620",32.94,-4.00,0,299.67,369.40,20.6,18.0,0.141,343794.4,343794.4,27681,0,0,0,L,1122011218,0,122.23,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562535,288741.00
03/21/2016 08:15,2,0.588,ACTIVE,210.35,343.85,60.002,1458562504,"274151322000054","219011344069620",31.33,-1.50,0,314.10,357.68,18.6,16.1,0.106,609445.1,609445.1,16340,0,0,0,L,1151911521,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562536,288742.00
03/21/2016 08:15,2,0.646,ACTIVE,212.61,348.66,59.996,1458562504,"201051344000867","219011344069620",31.95,-2.50,0,298.47,364.59,20.9,18.3,0.133,333223.1,333223.1,23115,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562537,288743.00
03/21/2016 08:15,2,0.719,ACTIVE,211.70,353.77,59.991,1458562504,"201051344001093","219011344069620",32.48,-2.50,0,299.37,369.10,23.7,20.9,0.146,342667.5,342667.5,27558,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562538,288744.00
03/21/2016 08:15,2,0.586,ACTIVE,212.38,351.37,60.007,1458562504,"201051344000900","219011344069620",32.26,-3.00,0,299.97,365.49,19.2,16.6,0.137,348569.4,348569.4,22516,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562539,288745.00
03/21/2016 08:15,2,0.670,ACTIVE,212.38,356.78,59.954,1458562504,"201051344000648","219011344069620",32.82,-4.00,0,299.07,369.10,22.3,19.6,0.137,341200.8,341200.8,22818,0,0,0,L,1122011218,0,120.65,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562540,288746.00
03/21/2016 08:15,2,0.688,ACTIVE,212.61,353.17,59.996,1458562504,"201051344000569","219011344069620",32.46,-2.50,0,311.99,372.11,22.7,20.0,0.150,350001.9,350001.9,22449,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562541,288747.00
03/21/2016 08:15,2,0.637,ACTIVE,212.38,354.37,60.034,1458562504,"201051344000983","219011344069620",32.52,-3.00,0,300.57,365.80,21.0,18.4,0.146,341887.5,341887.5,22915,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562542,288748.00
03/21/2016 08:15,2,0.652,ACTIVE,212.61,346.26,59.996,1458562504,"201051344001158","219011344069620",31.75,-4.00,0,299.37,364.29,21.0,18.4,0.146,337367.8,337367.8,23156,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562543,288749.00
03/21/2016 08:15,2,0.689,ACTIVE,212.83,353.77,59.996,1458562504,"201051344000576","219011344069620",32.46,-3.00,0,300.27,365.49,22.7,20.0,0.146,342987.3,342987.3,22583,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562544,288750.00
03/21/2016 08:15,2,0.566,ACTIVE,210.80,341.15,59.996,1458562504,"274151322000087","219011344069620",30.59,-1.50,0,295.46,355.88,17.6,15.0,0.106,583913.5,583913.5,16409,0,0,0,L,1151911521,0,120.88,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458562545,288751.00
03/21/2016 08:30,2,0.510,ACTIVE,213.06,342.05,59.986,1458563403,"201051344000645","219011344069620",31.09,-1.50,0,335.14,370.90,16.1,13.6,0.093,342631.2,342631.2,22732,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563405,288752.00
03/21/2016 08:30,2,0.414,ACTIVE,211.25,337.54,59.986,1458563403,"274151322000085","219011344069620",30.85,-1.00,0,330.63,362.79,12.9,10.6,0.071,612430.8,612430.8,16356,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563406,288753.00
03/21/2016 08:30,2,0.508,ACTIVE,213.29,343.55,59.959,1458563403,"201051344000633","219011344069620",30.45,-2.50,0,334.54,370.60,15.7,13.2,0.097,333677.7,333677.7,23177,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563407,288754.00
03/21/2016 08:30,2,0.541,ACTIVE,212.83,341.75,59.986,1458563403,"201051344000469","219011344069620",30.85,-2.50,0,333.93,376.62,17.0,14.5,0.097,335107.9,335107.9,23134,0,0,0,L,1122011218,0,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563408,288755.00
03/21/2016 08:30,2,0.508,ACTIVE,212.16,341.75,59.996,1458563403,"201051344000646","219011344069620",30.36,-2.00,0,333.93,374.51,15.6,13.1,0.093,339208.0,339208.0,27690,0,0,0,L,1122011218,0,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563409,288756.00
03/21/2016 08:30,2,0.455,ACTIVE,211.03,337.24,59.981,1458563403,"274151322000052","219011344069620",30.93,0.00,0,330.33,362.49,14.2,11.8,0.075,620435.6,620435.6,16571,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563410,288757.00
03/21/2016 08:30,2,0.473,ACTIVE,212.38,342.35,59.981,1458563403,"201051344000585","219011344069620",31.05,-1.50,0,334.54,369.70,14.9,12.4,0.084,344590.2,344590.2,27703,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563411,288758.00
03/21/2016 08:30,2,0.455,ACTIVE,212.38,340.55,59.991,1458563403,"201051344001230","219011344069620",31.17,-1.50,0,334.24,370.60,14.4,12.0,0.075,343141.5,343141.5,27483,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563412,288759.00
03/21/2016 08:30,2,0.494,ACTIVE,212.83,342.35,59.954,1458563403,"201051344000582","219011344069620",30.24,-2.50,0,334.84,371.51,15.2,12.7,0.080,336624.4,336624.4,27671,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563413,288760.00
03/21/2016 08:30,2,0.529,ACTIVE,211.93,341.15,59.970,1458563403,"201051344000955","219011344069620",30.95,-2.00,0,332.73,372.41,16.6,14.1,0.088,347648.5,347648.5,27604,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563414,288761.00
03/21/2016 08:30,2,0.273,ACTIVE,211.03,429.22,59.970,1458563403,"274151322000094","219011344069620",40.63,0.00,0,335.14,462.58,11.2,8.9,0.062,498379.5,498379.5,17247,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563415,288762.00
03/21/2016 08:30,2,0.494,ACTIVE,212.61,349.56,59.954,1458563403,"201051344000579","219011344069620",32.32,-1.50,0,335.44,376.62,16.2,13.7,0.080,348596.9,348596.9,3198,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563416,288763.00
03/21/2016 08:30,2,0.492,ACTIVE,212.16,340.55,59.975,1458563403,"201051344000890","219011344069620",30.81,-1.50,0,333.63,374.51,15.4,12.9,0.075,345006.8,345006.8,27631,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563416,288764.00
03/21/2016 08:30,2,0.525,ACTIVE,212.38,341.75,59.996,1458563403,"201051344000438","219011344069620",29.26,-2.50,0,334.84,374.21,15.6,13.1,0.084,347134.4,347134.4,27622,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563417,288765.00
03/21/2016 08:30,2,0.504,ACTIVE,212.38,352.87,59.986,1458563403,"201051344000417","219011344069620",32.62,-2.00,0,333.63,371.21,16.7,14.2,0.084,340786.5,340786.5,27779,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563418,288766.00
03/21/2016 08:30,2,0.396,ACTIVE,211.03,339.65,59.970,1458563403,"274151322000083","219011344069620",30.81,-1.00,0,330.33,363.09,12.4,10.0,0.075,614685.4,614685.4,16618,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563419,288767.00
03/21/2016 08:30,2,0.416,ACTIVE,211.93,340.85,60.012,1458563403,"274151322000076","219011344069620",31.27,0.00,0,331.83,367.60,13.2,10.8,0.075,654336.3,654336.3,16625,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563420,288768.00
03/21/2016 08:30,2,0.467,ACTIVE,212.38,341.45,59.986,1458563403,"201051344000868","219011344069620",31.15,-2.00,0,334.54,370.00,14.8,12.3,0.080,334122.7,334122.7,22871,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563421,288769.00
03/21/2016 08:30,2,0.381,ACTIVE,211.25,339.04,59.970,1458563403,"274151322000095","219011344069620",30.83,-1.50,0,330.33,364.59,11.9,9.6,0.062,647830.4,647830.4,16519,0,0,0,L,1151911521,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563422,288770.00
03/21/2016 08:30,2,0.461,ACTIVE,212.38,342.35,59.996,1458563403,"201051344000988","219011344069620",30.53,-2.00,0,335.14,372.71,14.3,11.9,0.088,332089.6,332089.6,23150,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563423,288771.00
