ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 08:30,2,0.451,ACTIVE,212.16,342.65,59.933,1458563403,"201051344001025","219011344069620",31.61,-2.50,0,333.93,370.90,14.5,12.1,0.084,344579.4,344579.4,27688,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563424,288772.00
03/21/2016 08:30,2,0.473,ACTIVE,212.38,350.47,59.954,1458563403,"201051344000458","219011344069620",32.32,-0.50,0,334.54,370.90,15.5,13.0,0.075,342072.8,342072.8,23078,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563425,288773.00
03/21/2016 08:30,2,0.480,ACTIVE,213.06,342.05,59.970,1458563403,"201051344000853","219011344069620",31.01,-2.00,0,336.94,371.81,15.2,12.7,0.084,340396.4,340396.4,22671,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563426,288774.00
03/21/2016 08:30,2,0.473,ACTIVE,212.61,342.35,60.012,1458563403,"201051344000685","219011344069620",30.08,-1.50,0,335.14,371.81,14.4,12.0,0.075,346847.1,346847.1,27500,0,0,0,L,1122011218,0,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563427,288775.00
03/21/2016 08:30,2,0.422,ACTIVE,212.61,341.75,59.986,1458563403,"201051344000917","219011344069620",29.98,-0.50,0,335.14,370.00,12.9,10.5,0.071,344046.2,344046.2,27501,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563427,288776.00
03/21/2016 08:30,2,0.428,ACTIVE,212.38,341.75,59.981,1458563403,"201051344001145","219011344069620",30.32,-2.00,0,336.34,369.10,13.2,10.8,0.071,349235.0,349235.0,27360,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563428,288777.00
03/21/2016 08:30,2,0.492,ACTIVE,212.38,341.15,59.975,1458563403,"201051344000651","219011344069620",30.04,-3.50,0,334.54,369.70,15.0,12.6,0.075,340977.3,340977.3,27730,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563429,288778.00
03/21/2016 08:30,2,0.361,ACTIVE,210.57,337.54,59.975,1458563403,"274151322000088","219011344069620",29.60,0.00,0,330.03,356.18,10.8,8.5,0.062,595968.4,595968.4,16316,0,0,0,L,1151911521,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563430,288779.00
03/21/2016 08:30,2,0.271,ACTIVE,211.70,429.22,59.970,1458563403,"274151322000068","219011344069620",40.61,2.50,0,335.44,466.79,11.3,8.9,0.053,498490.2,498490.2,17421,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563431,288780.00
03/21/2016 08:30,2,0.441,ACTIVE,211.93,339.65,60.002,1458563403,"201051344001135","219011344069620",30.69,-2.00,0,334.54,373.31,13.8,11.4,0.075,337492.5,337492.5,27695,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563432,288781.00
03/21/2016 08:30,2,0.480,ACTIVE,212.16,340.85,59.975,1458563403,"201051344000594","219011344069620",29.84,-2.00,0,332.13,373.61,14.6,12.1,0.080,344287.8,344287.8,23110,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563433,288782.00
03/21/2016 08:30,2,0.439,ACTIVE,212.38,339.95,59.949,1458563403,"201051344001203","219011344069620",30.43,-2.00,0,334.84,376.31,13.6,11.2,0.071,343799.6,343799.6,27682,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563434,288783.00
03/21/2016 08:30,2,0.365,ACTIVE,211.03,337.24,59.959,1458563403,"274151322000054","219011344069620",30.51,0.00,0,330.03,360.99,11.3,9.0,0.057,609449.9,609449.9,16341,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563435,288784.00
03/21/2016 08:30,2,0.438,ACTIVE,212.83,340.25,59.970,1458563403,"201051344000867","219011344069620",30.89,-1.00,0,334.54,369.10,13.7,11.3,0.071,333228.3,333228.3,23116,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563436,288785.00
03/21/2016 08:30,2,0.482,ACTIVE,212.38,341.45,59.928,1458563403,"201051344001093","219011344069620",30.59,-0.50,0,334.24,371.51,15.0,12.6,0.066,342673.4,342673.4,27559,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563437,288786.00
03/21/2016 08:30,2,0.383,ACTIVE,212.16,341.75,59.965,1458563403,"201051344000900","219011344069620",30.53,-1.50,0,335.74,372.41,11.9,9.5,0.080,348574.2,348574.2,22517,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563438,288787.00
03/21/2016 08:30,2,0.488,ACTIVE,212.61,341.45,60.018,1458563403,"201051344000648","219011344069620",30.22,-3.00,0,335.14,370.00,15.0,12.5,0.075,341206.4,341206.4,22819,0,0,0,L,1122011218,0,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563439,288788.00
03/21/2016 08:30,2,0.463,ACTIVE,212.61,342.35,59.970,1458563403,"201051344000569","219011344069620",31.49,-1.50,0,334.84,373.01,14.8,12.4,0.080,350007.6,350007.6,22450,0,0,0,L,1122011218,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563439,288789.00
03/21/2016 08:30,2,0.428,ACTIVE,212.38,345.06,59.975,1458563403,"201051344000983","219011344069620",31.79,-1.50,0,334.84,371.21,13.8,11.4,0.080,341892.8,341892.8,22916,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563440,288790.00
03/21/2016 08:30,2,0.439,ACTIVE,212.61,341.75,59.975,1458563403,"201051344001158","219011344069620",30.32,-3.00,0,335.44,372.11,13.6,11.2,0.080,337373.0,337373.0,23157,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563441,288791.00
03/21/2016 08:30,2,0.490,ACTIVE,213.06,342.95,59.944,1458563403,"201051344000576","219011344069620",30.12,-2.00,0,334.84,371.51,15.0,12.6,0.071,342993.0,342993.0,22584,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563442,288792.00
03/21/2016 08:30,2,0.354,ACTIVE,211.03,338.14,59.959,1458563403,"274151322000087","219011344069620",30.08,0.00,0,329.43,357.38,10.8,8.5,0.057,583918.0,583918.0,16410,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458563443,288793.00
03/21/2016 08:45,2,0.658,ACTIVE,213.29,348.06,59.991,1458564303,"201051344000645","219011344069620",31.93,-0.50,0,335.14,358.88,21.3,18.7,0.146,342634.6,342634.6,22733,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564304,288794.00
03/21/2016 08:45,2,0.576,ACTIVE,211.70,342.95,59.991,1458564303,"274151322000085","219011344069620",31.37,0.00,0,334.54,348.36,18.2,15.7,0.106,612433.4,612433.4,16357,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564305,288795.00
03/21/2016 08:45,2,0.646,ACTIVE,213.51,348.36,59.970,1458564303,"201051344000633","219011344069620",31.93,-1.50,0,334.24,360.99,21.0,18.3,0.137,333681.0,333681.0,23178,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564306,288796.00
03/21/2016 08:45,2,0.689,ACTIVE,212.83,352.57,59.959,1458564303,"201051344000469","219011344069620",32.36,-2.50,0,333.33,363.09,22.6,19.9,0.146,335111.5,335111.5,23135,0,0,0,L,1122011218,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564307,288797.00
03/21/2016 08:45,2,0.635,ACTIVE,212.16,356.78,59.965,1458564303,"201051344000646","219011344069620",32.84,-1.00,0,333.63,369.70,21.1,18.5,0.137,339211.3,339211.3,27691,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564308,288798.00
03/21/2016 08:45,2,0.641,ACTIVE,211.25,343.85,59.954,1458564303,"274151322000052","219011344069620",31.57,1.00,0,332.13,350.47,20.5,17.9,0.124,620438.6,620438.6,16572,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564309,288799.00
03/21/2016 08:45,2,0.652,ACTIVE,212.61,345.66,59.970,1458564303,"201051344000585","219011344069620",31.65,-0.50,0,333.93,363.99,21.0,18.3,0.141,344593.5,344593.5,27704,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564310,288800.00
03/21/2016 08:45,2,0.635,ACTIVE,212.61,344.76,59.959,1458564303,"201051344001230","219011344069620",31.53,-0.50,0,333.33,358.88,20.4,17.7,0.133,343144.5,343144.5,27484,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564311,288801.00
03/21/2016 08:45,2,0.633,ACTIVE,213.06,357.08,59.954,1458564303,"201051344000582","219011344069620",32.90,-2.00,0,335.14,364.29,21.1,18.4,0.124,336627.7,336627.7,27672,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564312,288802.00
03/21/2016 08:45,2,0.717,ACTIVE,211.93,349.56,59.954,1458564303,"201051344000955","219011344069620",32.05,-1.00,0,333.03,363.39,23.3,20.6,0.159,347652.1,347652.1,27605,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564313,288803.00
03/21/2016 08:45,2,0.422,ACTIVE,211.48,437.93,59.959,1458564303,"274151322000094","219011344069620",41.51,1.50,0,335.14,472.50,17.9,15.3,0.115,498381.8,498381.8,17248,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564313,288804.00
03/21/2016 08:45,2,0.697,ACTIVE,213.06,356.48,59.944,1458564303,"201051344000579","219011344069620",32.74,-0.50,0,334.84,369.70,23.1,20.4,0.150,348600.6,348600.6,3199,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564314,288805.00
03/21/2016 08:45,2,0.670,ACTIVE,212.16,355.28,59.944,1458564303,"201051344000890","219011344069620",32.74,0.00,0,333.63,367.60,22.3,19.6,0.137,345010.3,345010.3,27632,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564315,288806.00
03/21/2016 08:45,2,0.713,ACTIVE,212.61,350.17,59.944,1458564303,"201051344000438","219011344069620",32.08,-1.50,0,334.24,365.49,23.1,20.4,0.150,347138.0,347138.0,27623,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564316,288807.00
03/21/2016 08:45,2,0.758,ACTIVE,212.61,344.45,59.965,1458564303,"201051344000417","219011344069620",31.29,-0.50,0,334.24,360.99,24.1,21.3,0.150,340790.3,340790.3,27780,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564317,288808.00
03/21/2016 08:45,2,0.639,ACTIVE,211.48,342.65,59.949,1458564303,"274151322000083","219011344069620",31.19,0.00,0,332.73,348.66,20.2,17.6,0.133,614688.1,614688.1,16619,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564318,288809.00
03/21/2016 08:45,2,0.664,ACTIVE,212.16,352.27,59.944,1458564303,"274151322000076","219011344069620",32.18,1.00,0,335.14,357.08,21.7,19.0,0.141,654339.3,654339.3,16626,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564319,288810.00
03/21/2016 08:45,2,0.701,ACTIVE,212.83,350.77,59.965,1458564303,"201051344000868","219011344069620",32.14,-1.50,0,333.93,363.39,22.9,20.1,0.159,334126.1,334126.1,22872,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564320,288811.00
03/21/2016 08:45,2,0.633,ACTIVE,211.25,346.86,59.959,1458564303,"274151322000095","219011344069620",31.75,-0.50,0,333.93,354.37,20.4,17.7,0.124,647833.1,647833.1,16520,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564321,288812.00
03/21/2016 08:45,2,0.684,ACTIVE,212.61,356.78,59.965,1458564303,"201051344000988","219011344069620",32.70,-1.00,0,333.33,366.70,22.7,20.0,0.159,332092.9,332092.9,23151,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564322,288813.00
03/21/2016 08:45,2,0.672,ACTIVE,212.38,356.48,59.965,1458564303,"201051344001025","219011344069620",32.78,-1.50,0,334.54,366.10,22.4,19.7,0.155,344582.8,344582.8,27689,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564323,288814.00
03/21/2016 08:45,2,0.750,ACTIVE,212.61,347.46,59.928,1458564303,"201051344000458","219011344069620",31.87,0.50,0,335.14,368.80,24.2,21.5,0.164,342076.4,342076.4,23079,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564323,288815.00
03/21/2016 08:45,2,0.727,ACTIVE,213.29,353.17,59.959,1458564303,"201051344000853","219011344069620",32.40,-1.00,0,334.84,369.10,23.9,21.2,0.164,340399.9,340399.9,22672,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564324,288816.00
03/21/2016 08:45,2,0.697,ACTIVE,212.83,352.27,59.944,1458564303,"201051344000685","219011344069620",32.28,-0.50,0,333.63,362.79,22.8,20.1,0.155,346850.4,346850.4,27501,0,0,0,L,1122011218,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564325,288817.00
03/21/2016 08:45,2,0.672,ACTIVE,212.61,344.76,59.970,1458564303,"201051344000917","219011344069620",31.31,0.50,0,334.24,362.79,21.3,18.7,0.141,344049.1,344049.1,27502,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564326,288818.00
03/21/2016 08:45,2,0.688,ACTIVE,212.61,346.26,59.970,1458564303,"201051344001145","219011344069620",31.71,-1.00,0,334.54,361.29,22.1,19.4,0.155,349238.0,349238.0,27361,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564327,288819.00
03/21/2016 08:45,2,0.738,ACTIVE,212.61,348.36,60.007,1458564303,"201051344000651","219011344069620",31.89,-2.50,0,334.54,359.78,23.9,21.1,0.155,340980.8,340980.8,27731,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564328,288820.00
03/21/2016 08:45,2,0.656,ACTIVE,210.80,341.15,59.965,1458564303,"274151322000088","219011344069620",30.75,1.00,0,331.83,348.36,20.4,17.8,0.124,595971.0,595971.0,16317,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564329,288821.00
03/21/2016 08:45,2,0.486,ACTIVE,211.93,443.34,59.959,1458564303,"274151322000068","219011344069620",41.85,3.70,0,336.64,465.89,20.6,18.0,0.115,498492.8,498492.8,17422,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564330,288822.00
03/21/2016 08:45,2,0.715,ACTIVE,212.38,354.07,59.959,1458564303,"201051344001135","219011344069620",32.54,-1.00,0,333.93,366.70,23.6,20.9,0.164,337495.8,337495.8,27696,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564331,288823.00
03/21/2016 08:45,2,0.730,ACTIVE,212.61,355.88,59.975,1458564303,"201051344000594","219011344069620",32.66,-1.00,0,333.03,369.10,24.2,21.4,0.159,344291.3,344291.3,23111,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564332,288824.00
03/21/2016 08:45,2,0.701,ACTIVE,212.61,352.27,59.965,1458564303,"201051344001203","219011344069620",32.34,-1.00,0,333.93,367.30,23.0,20.3,0.159,343802.8,343802.8,27683,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564333,288825.00
03/21/2016 08:45,2,0.682,ACTIVE,211.48,341.15,59.965,1458564303,"274151322000054","219011344069620",31.41,1.50,0,333.33,354.07,21.7,19.0,0.133,609452.6,609452.6,16342,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564334,288826.00
03/21/2016 08:45,2,0.729,ACTIVE,213.29,351.97,59.975,1458564303,"201051344000867","219011344069620",32.32,-0.50,0,333.63,364.89,23.9,21.1,0.164,333231.6,333231.6,23117,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564335,288827.00
03/21/2016 08:45,2,0.775,ACTIVE,212.61,349.86,59.970,1458564303,"201051344001093","219011344069620",32.03,0.50,0,333.33,364.59,25.1,22.3,0.164,342677.0,342677.0,27560,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564336,288828.00
03/21/2016 08:45,2,0.686,ACTIVE,212.83,353.47,59.970,1458564303,"201051344000900","219011344069620",32.34,-1.00,0,334.24,364.89,22.5,19.8,0.172,348577.2,348577.2,22518,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564337,288829.00
03/21/2016 08:45,2,0.789,ACTIVE,213.06,348.36,59.965,1458564303,"201051344000648","219011344069620",31.91,-2.00,0,335.44,366.40,25.6,22.8,0.172,341210.1,341210.1,22820,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564338,288830.00
03/21/2016 08:45,2,0.795,ACTIVE,213.06,351.07,60.007,1458564303,"201051344000569","219011344069620",32.14,-1.00,0,335.44,367.00,25.9,23.1,0.181,350011.2,350011.2,22451,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564339,288831.00
03/21/2016 08:45,2,0.758,ACTIVE,213.06,348.06,59.949,1458564303,"201051344000983","219011344069620",31.83,-1.00,0,335.14,366.10,24.4,21.7,0.177,341896.2,341896.2,22917,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564340,288832.00
03/21/2016 08:45,2,0.742,ACTIVE,213.29,351.37,59.970,1458564303,"201051344001158","219011344069620",32.12,-2.00,0,334.54,363.69,24.2,21.4,0.177,337376.4,337376.4,23158,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564340,288833.00
03/21/2016 08:45,2,0.803,ACTIVE,213.51,348.36,60.012,1458564303,"201051344000576","219011344069620",31.77,-1.50,0,334.84,360.99,25.9,23.0,0.177,342996.7,342996.7,22585,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564341,288834.00
03/21/2016 08:45,2,0.670,ACTIVE,211.70,345.96,59.981,1458564303,"274151322000087","219011344069620",31.63,1.00,0,332.13,351.37,21.5,18.9,0.133,583920.7,583920.7,16411,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458564342,288835.00
03/21/2016 09:00,2,0.871,ACTIVE,213.29,349.56,60.012,1458565203,"201051344000645","219011344069620",31.93,0.00,0,336.34,369.40,28.2,25.3,0.199,342640.0,342640.0,22734,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565204,288836.00
03/21/2016 09:00,2,0.779,ACTIVE,211.03,348.66,59.949,1458565203,"274151322000085","219011344069620",31.85,1.00,0,330.93,360.99,25.2,22.4,0.159,612438.1,612438.1,16358,0,0,0,L,1151911521,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565205,288837.00
03/21/2016 09:00,2,0.836,ACTIVE,213.06,352.87,59.986,1458565203,"201051344000633","219011344069620",32.16,-0.50,0,334.84,370.90,27.2,24.3,0.199,333686.3,333686.3,23179,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565206,288838.00
03/21/2016 09:00,2,0.871,ACTIVE,212.83,358.58,59.938,1458565203,"201051344000469","219011344069620",32.70,-1.00,0,334.24,376.62,28.9,25.9,0.217,335117.1,335117.1,23136,0,0,0,L,1122011218,0,120.88,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565207,288839.00
03/21/2016 09:00,2,0.836,ACTIVE,212.16,357.08,59.981,1458565203,"201051344000646","219011344069620",32.70,0.00,0,335.14,373.31,27.7,24.8,0.203,339216.6,339216.6,27692,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565208,288840.00
03/21/2016 09:00,2,0.867,ACTIVE,210.80,345.96,59.981,1458565203,"274151322000052","219011344069620",31.29,2.00,0,331.53,360.38,27.5,24.6,0.181,620443.7,620443.7,16573,0,0,0,L,1151911521,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565209,288841.00
03/21/2016 09:00,2,0.844,ACTIVE,212.83,349.86,59.959,1458565203,"201051344000585","219011344069620",31.91,0.50,0,335.14,370.30,27.3,24.4,0.194,344598.7,344598.7,27705,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565210,288842.00
03/21/2016 09:00,2,0.816,ACTIVE,212.38,349.26,59.991,1458565203,"201051344001230","219011344069620",31.91,1.00,0,334.84,367.60,26.5,23.6,0.194,343149.5,343149.5,27485,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565211,288843.00
03/21/2016 09:00,2,0.840,ACTIVE,212.83,352.87,59.986,1458565203,"201051344000582","219011344069620",32.22,-1.00,0,335.44,369.40,27.5,24.6,0.186,336632.9,336632.9,27673,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565212,288844.00
03/21/2016 09:00,2,0.916,ACTIVE,212.16,350.47,59.991,1458565203,"201051344000955","219011344069620",31.93,0.00,0,333.63,373.91,29.6,26.7,0.212,347657.8,347657.8,27606,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565213,288845.00
03/21/2016 09:00,2,0.557,ACTIVE,211.03,446.95,59.965,1458565203,"274151322000094","219011344069620",42.34,3.30,0,336.34,457.77,23.9,21.2,0.150,498386.1,498386.1,17249,0,0,0,L,1151911521,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565214,288846.00
03/21/2016 09:00,2,0.873,ACTIVE,212.83,359.18,59.986,1458565203,"201051344000579","219011344069620",32.92,0.50,0,334.84,376.92,29.2,26.2,0.203,348606.2,348606.2,3200,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565215,288847.00
03/21/2016 09:00,2,0.861,ACTIVE,212.16,354.97,59.975,1458565203,"201051344000890","219011344069620",32.46,1.50,0,333.93,372.11,28.4,25.4,0.194,345015.6,345015.6,27633,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565215,288848.00
03/21/2016 09:00,2,0.879,ACTIVE,212.38,357.98,59.975,1458565203,"201051344000438","219011344069620",32.78,-0.50,0,335.14,373.61,29.2,26.3,0.203,347143.5,347143.5,27624,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565216,288849.00
03/21/2016 09:00,2,0.914,ACTIVE,212.61,352.57,59.981,1458565203,"201051344000417","219011344069620",32.22,0.50,0,333.93,370.30,29.9,26.9,0.208,340796.1,340796.1,27781,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565217,288850.00
03/21/2016 09:00,2,0.830,ACTIVE,211.03,344.15,59.965,1458565203,"274151322000083","219011344069620",31.59,1.50,0,331.23,359.18,26.6,23.8,0.172,614693.0,614693.0,16620,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565218,288851.00
03/21/2016 09:00,2,0.850,ACTIVE,211.70,360.08,59.975,1458565203,"274151322000076","219011344069620",32.74,2.50,0,332.13,367.00,28.2,25.3,0.186,654344.4,654344.4,16627,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565219,288852.00
03/21/2016 09:00,2,0.893,ACTIVE,212.83,350.77,59.938,1458565203,"201051344000868","219011344069620",31.99,-0.50,0,335.44,369.70,28.9,26.0,0.212,334131.4,334131.4,22873,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565220,288853.00
03/21/2016 09:00,2,0.818,ACTIVE,210.80,349.86,60.007,1458565203,"274151322000095","219011344069620",32.18,1.00,0,330.93,364.59,26.7,23.8,0.172,647837.8,647837.8,16521,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565221,288854.00
03/21/2016 09:00,2,0.863,ACTIVE,212.83,357.08,59.970,1458565203,"201051344000988","219011344069620",32.60,0.00,0,335.14,372.71,28.5,25.6,0.217,332098.2,332098.2,23152,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565222,288855.00
03/21/2016 09:00,2,0.869,ACTIVE,212.38,348.96,59.959,1458565203,"201051344001025","219011344069620",31.89,0.00,0,334.24,370.90,28.1,25.2,0.203,344588.0,344588.0,27690,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565223,288856.00
03/21/2016 09:00,2,0.918,ACTIVE,212.83,352.27,59.970,1458565203,"201051344000458","219011344069620",32.10,1.50,0,334.54,370.90,29.9,26.9,0.217,342082.0,342082.0,23080,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565223,288857.00
03/21/2016 09:00,2,0.908,ACTIVE,213.51,353.17,60.012,1458565203,"201051344000853","219011344069620",32.20,0.00,0,336.94,372.71,29.6,26.7,0.221,340405.4,340405.4,22673,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565224,288858.00
03/21/2016 09:00,2,0.861,ACTIVE,212.83,351.37,59.975,1458565203,"201051344000685","219011344069620",32.08,0.50,0,336.64,370.00,28.1,25.1,0.212,346855.6,346855.6,27502,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565225,288859.00
03/21/2016 09:00,2,0.816,ACTIVE,212.61,349.56,60.002,1458565203,"201051344000917","219011344069620",31.89,1.50,0,334.54,367.30,26.4,23.6,0.186,344054.0,344054.0,27503,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565226,288860.00
03/21/2016 09:00,2,0.848,ACTIVE,212.61,348.96,60.007,1458565203,"201051344001145","219011344069620",31.81,0.50,0,336.34,370.00,27.4,24.5,0.203,349243.0,349243.0,27362,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565227,288861.00
03/21/2016 09:00,2,0.900,ACTIVE,212.61,348.36,59.959,1458565203,"201051344000651","219011344069620",31.77,-1.50,0,335.44,370.60,29.1,26.1,0.203,340986.2,340986.2,27732,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565228,288862.00
03/21/2016 09:00,2,0.799,ACTIVE,210.80,351.37,59.954,1458565203,"274151322000088","219011344069620",31.87,2.00,0,331.23,357.68,25.8,23.0,0.155,595975.5,595975.5,16318,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565229,288863.00
03/21/2016 09:00,2,0.604,ACTIVE,211.93,440.64,59.965,1458565203,"274151322000068","219011344069620",41.83,6.00,0,336.64,466.49,25.6,22.8,0.155,498497.3,498497.3,17423,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565230,288864.00
03/21/2016 09:00,2,0.873,ACTIVE,212.16,354.37,59.970,1458565203,"201051344001135","219011344069620",32.44,0.00,0,335.44,370.60,28.8,25.8,0.212,337501.1,337501.1,27697,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565231,288865.00
03/21/2016 09:00,2,0.900,ACTIVE,212.16,349.26,59.970,1458565203,"201051344000594","219011344069620",31.79,0.00,0,332.73,373.01,29.1,26.1,0.203,344296.6,344296.6,23112,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565232,288866.00
03/21/2016 09:00,2,0.848,ACTIVE,212.61,353.47,59.975,1458565203,"201051344001203","219011344069620",32.38,0.00,0,336.64,372.71,27.8,24.9,0.208,343807.8,343807.8,27684,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565232,288867.00
03/21/2016 09:00,2,0.838,ACTIVE,211.03,346.86,59.965,1458565203,"274151322000054","219011344069620",31.65,2.50,0,330.63,360.38,26.9,24.1,0.181,609457.4,609457.4,16343,0,0,0,L,1151911521,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565233,288868.00
03/21/2016 09:00,2,0.893,ACTIVE,212.83,347.76,59.965,1458565203,"201051344000867","219011344069620",31.71,0.50,0,334.54,369.10,28.7,25.8,0.203,333236.9,333236.9,23118,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565234,288869.00
03/21/2016 09:00,2,0.916,ACTIVE,212.38,352.87,59.965,1458565203,"201051344001093","219011344069620",32.22,1.50,0,334.24,371.21,29.9,27.0,0.203,342682.4,342682.4,27561,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565235,288870.00
03/21/2016 09:00,2,0.846,ACTIVE,212.61,353.47,59.965,1458565203,"201051344000900","219011344069620",32.24,-0.50,0,336.34,371.21,27.6,24.7,0.212,348582.0,348582.0,22519,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565236,288871.00
03/21/2016 09:00,2,0.939,ACTIVE,213.06,349.56,59.965,1458565203,"201051344000648","219011344069620",31.89,-1.00,0,334.84,370.00,30.4,27.4,0.217,341215.7,341215.7,22821,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565237,288872.00
03/21/2016 09:00,2,0.943,ACTIVE,212.83,354.37,59.986,1458565203,"201051344000569","219011344069620",32.36,0.00,0,335.14,371.21,31.0,28.0,0.225,350016.9,350016.9,22452,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565238,288873.00
03/21/2016 09:00,2,0.896,ACTIVE,212.83,355.28,59.959,1458565203,"201051344000983","219011344069620",32.42,0.00,0,334.84,370.90,29.4,26.5,0.225,341901.5,341901.5,22918,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565239,288874.00
03/21/2016 09:00,2,0.889,ACTIVE,213.06,354.07,59.965,1458565203,"201051344001158","219011344069620",32.32,-1.00,0,335.44,370.90,29.1,26.2,0.221,337381.6,337381.6,23159,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565240,288875.00
03/21/2016 09:00,2,0.953,ACTIVE,213.29,352.27,59.986,1458565203,"201051344000576","219011344069620",32.07,-0.50,0,335.14,369.10,31.0,28.0,0.221,343002.3,343002.3,22586,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565241,288876.00
03/21/2016 09:00,2,0.846,ACTIVE,211.03,339.95,59.959,1458565203,"274151322000087","219011344069620",31.11,2.50,0,330.33,357.08,26.6,23.8,0.172,583925.3,583925.3,16412,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458565242,288877.00
03/21/2016 09:15,2,2.893,ACTIVE,215.32,357.98,59.970,1458566104,"201051344000645","219011344069620",32.32,3.30,0,336.04,402.46,94.7,89.5,0.420,342653.2,342653.2,22735,0,0,0,L,1122011218,0,122.91,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566105,288878.00
03/21/2016 09:15,2,2.807,ACTIVE,212.16,357.98,59.970,1458566104,"274151322000085","219011344069620",32.08,5.00,0,331.23,387.44,91.2,86.1,0.340,612450.6,612450.6,16359,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566106,288879.00
03/21/2016 09:15,2,2.664,ACTIVE,215.09,363.99,59.981,1458566104,"201051344000633","219011344069620",33.04,3.30,0,336.34,404.27,89.2,84.2,0.411,333698.9,333698.9,23180,0,0,0,L,1122011218,0,122.91,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566107,288880.00
03/21/2016 09:15,2,2.846,ACTIVE,215.32,360.69,59.959,1458566104,"201051344000469","219011344069620",32.56,2.50,0,335.44,404.87,93.8,88.6,0.433,335130.5,335130.5,23137,0,0,0,L,1122011218,0,122.23,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566108,288881.00
03/21/2016 09:15,2,2.762,ACTIVE,213.74,360.38,59.981,1458566104,"201051344000646","219011344069620",32.56,3.30,0,334.54,404.87,91.1,86.0,0.424,339229.6,339229.6,27693,0,0,0,L,1122011218,0,122.68,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566108,288882.00
03/21/2016 09:15,2,2.916,ACTIVE,212.16,360.69,59.975,1458566104,"274151322000052","219011344069620",32.22,7.00,0,335.14,385.93,95.1,89.9,0.371,620457.2,620457.2,16574,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566109,288883.00
03/21/2016 09:15,2,2.666,ACTIVE,214.41,359.78,59.965,1458566104,"201051344000585","219011344069620",32.56,4.50,0,335.74,405.77,87.9,82.9,0.402,344611.3,344611.3,27706,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566110,288884.00
03/21/2016 09:15,2,2.695,ACTIVE,213.74,362.19,59.970,1458566104,"201051344001230","219011344069620",32.88,5.50,0,335.14,403.37,89.8,84.8,0.407,343162.3,343162.3,27486,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566111,288885.00
03/21/2016 09:15,2,2.676,ACTIVE,214.64,358.28,59.975,1458566104,"201051344000582","219011344069620",32.42,1.50,0,335.74,403.37,87.9,82.9,0.389,336645.7,336645.7,27674,0,0,0,L,1122011218,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566112,288886.00
03/21/2016 09:15,2,2.814,ACTIVE,213.74,360.99,59.970,1458566104,"201051344000955","219011344069620",32.72,4.00,0,333.93,402.16,93.3,88.2,0.433,347671.5,347671.5,27607,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566113,288887.00
03/21/2016 09:15,2,1.902,ACTIVE,212.38,468.59,59.959,1458566104,"274151322000094","219011344069620",43.99,7.70,0,332.73,498.05,84.9,80.0,0.323,498398.1,498398.1,17250,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566114,288888.00
03/21/2016 09:15,2,2.711,ACTIVE,215.32,360.08,59.970,1458566104,"201051344000579","219011344069620",32.72,3.30,0,336.04,405.47,89.8,84.7,0.415,348619.4,348619.4,3201,0,0,0,L,1122011218,0,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566115,288889.00
03/21/2016 09:15,2,2.654,ACTIVE,213.74,360.38,59.996,1458566104,"201051344000890","219011344069620",32.70,6.00,0,334.84,401.56,88.0,83.0,0.393,345028.6,345028.6,27634,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566116,288890.00
03/21/2016 09:15,2,2.729,ACTIVE,214.19,361.59,59.975,1458566104,"201051344000438","219011344069620",32.84,3.30,0,335.44,405.47,90.8,85.7,0.411,347157.0,347157.0,27625,0,0,0,L,1122011218,0,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566117,288891.00
03/21/2016 09:15,2,2.748,ACTIVE,214.19,355.58,59.986,1458566104,"201051344000417","219011344069620",32.16,4.50,0,334.84,405.17,89.6,84.5,0.411,340809.4,340809.4,27782,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566118,288892.00
03/21/2016 09:15,2,2.771,ACTIVE,211.93,361.29,59.970,1458566104,"274151322000083","219011344069620",32.12,5.50,0,335.44,386.83,90.2,85.1,0.354,614706.1,614706.1,16621,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566119,288893.00
03/21/2016 09:15,2,2.891,ACTIVE,213.06,362.19,59.981,1458566104,"274151322000076","219011344069620",32.90,7.00,0,341.45,393.45,96.2,90.9,0.376,654358.4,654358.4,16628,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566119,288894.00
03/21/2016 09:15,2,2.789,ACTIVE,214.41,357.38,59.986,1458566104,"201051344000868","219011344069620",32.36,2.00,0,334.84,402.46,91.5,86.4,0.415,334144.9,334144.9,22874,0,0,0,L,1122011218,0,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566120,288895.00
03/21/2016 09:15,2,2.795,ACTIVE,212.16,356.48,59.922,1458566104,"274151322000095","219011344069620",32.62,6.30,0,339.34,392.85,92.2,87.1,0.345,647851.1,647851.1,16522,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566121,288896.00
03/21/2016 09:15,2,2.789,ACTIVE,214.87,356.48,59.949,1458566104,"201051344000988","219011344069620",32.16,3.30,0,338.74,402.46,90.9,85.8,0.420,332111.6,332111.6,23153,0,0,0,L,1122011218,0,122.46,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566122,288897.00
03/21/2016 09:15,2,2.654,ACTIVE,214.19,358.28,59.959,1458566104,"201051344001025","219011344069620",32.56,3.30,0,335.14,403.97,87.5,82.5,0.389,344600.9,344600.9,27691,0,0,0,L,1122011218,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566123,288898.00
03/21/2016 09:15,2,2.758,ACTIVE,214.87,359.18,60.018,1458566104,"201051344000458","219011344069620",32.62,4.00,0,336.94,403.37,91.2,86.1,0.429,342095.6,342095.6,23081,0,0,0,L,1122011218,0,122.68,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566124,288899.00
03/21/2016 09:15,2,2.832,ACTIVE,215.77,358.88,59.954,1458566104,"201051344000853","219011344069620",32.50,2.50,0,338.14,402.16,93.2,88.0,0.429,340419.2,340419.2,22674,0,0,0,L,1122011218,0,123.14,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566125,288900.00
03/21/2016 09:15,2,2.703,ACTIVE,214.19,355.28,59.975,1458566104,"201051344000685","219011344069620",32.16,4.00,0,336.64,404.27,88.1,83.1,0.415,346868.6,346868.6,27503,0,0,0,L,1122011218,0,123.36,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566126,288901.00
03/21/2016 09:15,2,2.605,ACTIVE,214.41,359.48,59.975,1458566104,"201051344000917","219011344069620",32.54,5.00,0,335.44,404.87,85.9,81.0,0.384,344066.5,344066.5,27504,0,0,0,L,1122011218,0,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566127,288902.00
03/21/2016 09:15,2,2.701,ACTIVE,213.96,357.68,59.986,1458566104,"201051344001145","219011344069620",32.46,3.70,0,336.94,406.67,88.9,83.8,0.407,349256.0,349256.0,27363,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566128,288903.00
03/21/2016 09:15,2,2.701,ACTIVE,214.64,361.89,59.981,1458566104,"201051344000651","219011344069620",32.78,3.00,0,335.14,403.07,89.6,84.6,0.402,340999.5,340999.5,27733,0,0,0,L,1122011218,0,123.36,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566128,288904.00
03/21/2016 09:15,2,2.783,ACTIVE,212.16,355.88,59.975,1458566104,"274151322000088","219011344069620",31.81,6.00,0,334.84,386.53,89.7,84.7,0.327,595988.3,595988.3,16319,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566129,288905.00
03/21/2016 09:15,2,1.875,ACTIVE,213.29,471.90,59.959,1458566104,"274151322000068","219011344069620",44.57,11.00,0,333.33,493.54,83.2,78.4,0.292,498509.7,498509.7,17424,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566130,288906.00
03/21/2016 09:15,2,2.768,ACTIVE,214.19,359.18,59.975,1458566104,"201051344001135","219011344069620",32.50,3.70,0,342.35,403.97,91.2,86.1,0.415,337514.4,337514.4,27698,0,0,0,L,1122011218,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566131,288907.00
03/21/2016 09:15,2,2.744,ACTIVE,214.19,359.48,59.986,1458566104,"201051344000594","219011344069620",32.48,3.30,0,334.24,403.07,90.3,85.2,0.407,344310.0,344310.0,23113,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566132,288908.00
03/21/2016 09:15,2,2.699,ACTIVE,214.41,360.38,59.981,1458566104,"201051344001203","219011344069620",32.72,3.70,0,336.34,404.57,89.4,84.4,0.411,343820.9,343820.9,27685,0,0,0,L,1122011218,0,123.14,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566133,288909.00
03/21/2016 09:15,2,2.807,ACTIVE,212.38,356.18,59.970,1458566104,"274151322000054","219011344069620",32.24,7.30,0,336.64,389.54,91.6,86.5,0.340,609470.6,609470.6,16344,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566134,288910.00
03/21/2016 09:15,2,2.742,ACTIVE,214.64,359.48,60.002,1458566104,"201051344000867","219011344069620",32.58,3.30,0,338.44,401.86,90.5,85.4,0.411,333250.2,333250.2,23119,0,0,0,L,1122011218,0,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566135,288911.00
03/21/2016 09:15,2,2.812,ACTIVE,214.19,360.08,59.965,1458566104,"201051344001093","219011344069620",32.56,4.50,0,334.24,404.27,92.8,87.6,0.415,342696.2,342696.2,27562,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566136,288912.00
03/21/2016 09:15,2,2.762,ACTIVE,214.64,363.99,59.981,1458566104,"201051344000900","219011344069620",32.98,2.00,0,340.25,405.17,92.4,87.2,0.424,348595.3,348595.3,22520,0,0,0,L,1122011218,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566137,288913.00
03/21/2016 09:15,2,2.824,ACTIVE,215.09,359.78,59.991,1458566104,"201051344000648","219011344069620",32.58,2.00,0,339.65,405.17,93.2,88.0,0.420,341229.5,341229.5,22822,0,0,0,L,1122011218,0,122.23,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566138,288914.00
03/21/2016 09:15,2,2.883,ACTIVE,214.87,361.89,59.975,1458566104,"201051344000569","219011344069620",32.78,3.00,0,342.65,403.97,95.7,90.4,0.438,350031.1,350031.1,22453,0,0,0,L,1122011218,0,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566139,288915.00
