ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 09:15,2,2.807,ACTIVE,215.09,360.99,60.007,1458566104,"201051344000983","219011344069620",32.66,3.00,0,342.65,404.27,92.9,87.7,0.438,341915.2,341915.2,22919,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566139,288916.00
03/21/2016 09:15,2,2.787,ACTIVE,215.09,359.78,59.986,1458566104,"201051344001158","219011344069620",32.56,2.00,0,336.34,404.27,91.9,86.8,0.424,337395.1,337395.1,23160,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566140,288917.00
03/21/2016 09:15,2,2.879,ACTIVE,215.32,360.99,60.002,1458566104,"201051344000576","219011344069620",32.60,3.30,0,336.34,403.67,95.0,89.8,0.424,343016.4,343016.4,22587,0,0,0,L,1122011218,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566141,288918.00
03/21/2016 09:15,2,2.748,ACTIVE,212.38,359.18,59.959,1458566104,"274151322000087","219011344069620",32.08,7.30,0,331.83,386.83,89.3,84.3,0.327,583938.2,583938.2,16413,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458566142,288919.00
03/21/2016 09:30,2,3.781,ACTIVE,217.35,357.68,59.986,1458567003,"201051344000645","219011344069620",31.73,7.30,0,340.55,385.93,121.5,115.3,0.544,342678.8,342678.8,22736,0,0,0,L,1122011218,0,123.81,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567004,288920.00
03/21/2016 09:30,2,3.729,ACTIVE,213.51,360.99,59.981,1458567003,"274151322000085","219011344069620",31.09,10.30,0,336.04,377.82,117.6,111.6,0.446,612475.6,612475.6,16360,0,0,0,L,1151911521,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567005,288921.00
03/21/2016 09:30,2,3.711,ACTIVE,216.90,357.08,59.981,1458567003,"201051344000633","219011344069620",31.65,7.30,0,339.65,386.83,119.0,112.9,0.561,333723.7,333723.7,23181,0,0,0,L,1122011218,0,123.59,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567006,288922.00
03/21/2016 09:30,2,3.729,ACTIVE,216.67,356.78,59.981,1458567003,"201051344000469","219011344069620",31.89,6.30,0,339.34,388.64,120.4,114.3,0.566,335155.9,335155.9,23138,0,0,0,L,1122011218,0,122.91,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567007,288923.00
03/21/2016 09:30,2,3.625,ACTIVE,215.32,356.78,59.991,1458567003,"201051344000646","219011344069620",31.93,8.00,0,339.95,391.04,117.0,111.1,0.552,339254.3,339254.3,27694,0,0,0,L,1122011218,0,124.04,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567007,288924.00
03/21/2016 09:30,2,3.756,ACTIVE,213.29,347.76,59.965,1458567003,"274151322000052","219011344069620",31.71,12.30,0,337.84,381.42,120.6,114.5,0.464,620482.9,620482.9,16575,0,0,0,L,1151911521,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567008,288925.00
03/21/2016 09:30,2,3.574,ACTIVE,216.00,354.37,59.981,1458567003,"201051344000585","219011344069620",31.75,9.30,0,339.34,390.44,114.9,109.0,0.535,344635.4,344635.4,27707,0,0,0,L,1122011218,0,123.59,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567009,288926.00
03/21/2016 09:30,2,3.701,ACTIVE,215.09,356.48,59.981,1458567003,"201051344001230","219011344069620",31.89,10.30,0,340.25,387.14,119.5,113.5,0.552,343187.4,343187.4,27487,0,0,0,L,1122011218,0,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567010,288927.00
03/21/2016 09:30,2,3.617,ACTIVE,216.45,358.88,59.981,1458567003,"201051344000582","219011344069620",31.99,6.70,0,339.34,387.44,117.2,111.1,0.521,336670.3,336670.3,27675,0,0,0,L,1122011218,0,124.27,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567011,288928.00
03/21/2016 09:30,2,3.766,ACTIVE,214.87,357.08,59.954,1458567003,"201051344000955","219011344069620",32.01,8.50,0,340.85,389.24,122.1,115.9,0.570,347697.3,347697.3,27608,0,0,0,L,1122011218,0,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567012,288929.00
03/21/2016 09:30,2,2.359,ACTIVE,213.51,464.98,59.975,1458567003,"274151322000094","219011344069620",44.07,15.00,0,433.42,497.14,105.8,100.2,0.398,498420.9,498420.9,17251,0,0,0,L,1151911521,0,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567013,288930.00
03/21/2016 09:30,2,3.662,ACTIVE,217.35,358.28,59.986,1458567003,"201051344000579","219011344069620",32.12,7.70,0,340.25,387.14,119.1,113.0,0.552,348644.5,348644.5,3202,0,0,0,L,1122011218,0,123.36,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567014,288931.00
03/21/2016 09:30,2,3.725,ACTIVE,215.32,356.78,59.996,1458567003,"201051344000890","219011344069620",32.03,10.70,0,340.25,393.15,120.8,114.7,0.548,345053.9,345053.9,27635,0,0,0,L,1122011218,0,123.81,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567015,288932.00
03/21/2016 09:30,2,3.762,ACTIVE,215.77,356.78,59.986,1458567003,"201051344000438","219011344069620",31.99,8.50,0,340.25,389.84,121.8,115.7,0.575,347182.5,347182.5,27626,0,0,0,L,1122011218,0,124.04,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567016,288933.00
03/21/2016 09:30,2,3.664,ACTIVE,215.32,355.88,59.986,1458567003,"201051344000417","219011344069620",31.93,9.70,0,340.25,388.04,118.4,112.4,0.544,340834.5,340834.5,27783,0,0,0,L,1122011218,0,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567017,288934.00
03/21/2016 09:30,2,3.633,ACTIVE,213.29,359.18,59.986,1458567003,"274151322000083","219011344069620",31.79,12.00,0,337.84,381.73,116.8,110.8,0.455,614730.9,614730.9,16622,0,0,0,L,1151911521,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567018,288935.00
03/21/2016 09:30,2,3.936,ACTIVE,213.96,354.37,60.002,1458567003,"274151322000076","219011344069620",32.20,13.70,0,343.85,386.83,128.3,121.9,0.504,654385.5,654385.5,16629,0,0,0,L,1151911521,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567018,288936.00
03/21/2016 09:30,2,3.795,ACTIVE,216.45,355.88,59.991,1458567003,"201051344000868","219011344069620",31.47,6.00,0,339.04,386.23,121.0,114.8,0.548,334170.5,334170.5,22875,0,0,0,L,1122011218,0,122.91,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567019,288937.00
03/21/2016 09:30,2,3.816,ACTIVE,213.29,361.59,59.975,1458567003,"274151322000095","219011344069620",32.20,11.30,0,341.15,383.23,124.5,118.3,0.468,647877.2,647877.2,16523,0,0,0,L,1151911521,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567020,288938.00
03/21/2016 09:30,2,3.725,ACTIVE,217.13,360.08,59.991,1458567003,"201051344000988","219011344069620",31.95,7.30,0,338.14,387.74,120.6,114.4,0.561,332137.1,332137.1,23154,0,0,0,L,1122011218,0,123.36,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567021,288939.00
03/21/2016 09:30,2,3.645,ACTIVE,215.54,356.78,59.991,1458567003,"201051344001025","219011344069620",32.10,9.00,0,340.55,389.84,118.5,112.4,0.530,344625.7,344625.7,27692,0,0,0,L,1122011218,0,123.59,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567022,288940.00
03/21/2016 09:30,2,3.734,ACTIVE,217.13,356.48,59.986,1458567003,"201051344000458","219011344069620",31.61,8.50,0,339.65,386.53,119.5,113.5,0.566,342120.8,342120.8,23082,0,0,0,L,1122011218,0,123.59,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567023,288941.00
03/21/2016 09:30,2,3.783,ACTIVE,217.58,359.78,59.981,1458567003,"201051344000853","219011344069620",31.51,6.30,0,343.85,387.74,120.8,114.7,0.561,340444.8,340444.8,22675,0,0,0,L,1122011218,0,124.04,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567024,288942.00
03/21/2016 09:30,2,3.746,ACTIVE,215.09,356.48,60.012,1458567003,"201051344000685","219011344069620",31.71,9.00,0,339.34,388.34,120.3,114.2,0.579,346893.7,346893.7,27504,0,0,0,L,1122011218,0,124.27,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567025,288943.00
03/21/2016 09:30,2,3.654,ACTIVE,216.00,357.08,59.991,1458567003,"201051344000917","219011344069620",31.77,8.00,0,338.44,390.74,117.5,111.5,0.544,344091.0,344091.0,27505,0,0,0,L,1122011218,0,123.81,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567026,288944.00
03/21/2016 09:30,2,3.686,ACTIVE,215.09,355.58,59.954,1458567003,"201051344001145","219011344069620",31.83,9.30,0,340.55,387.74,118.9,112.8,0.548,349281.0,349281.0,27364,0,0,0,L,1122011218,0,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567027,288945.00
03/21/2016 09:30,2,3.738,ACTIVE,216.22,357.08,59.981,1458567003,"201051344000651","219011344069620",31.85,6.70,0,339.34,390.14,120.6,114.5,0.535,341024.7,341024.7,27734,0,0,0,L,1122011218,0,124.49,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567027,288946.00
03/21/2016 09:30,2,3.750,ACTIVE,213.06,349.26,60.007,1458567003,"274151322000088","219011344069620",30.93,11.70,0,335.44,385.93,117.5,111.5,0.433,596013.3,596013.3,16320,0,0,0,L,1151911521,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567028,288947.00
03/21/2016 09:30,2,2.430,ACTIVE,214.19,463.18,59.981,1458567003,"274151322000068","219011344069620",44.09,15.50,0,441.24,501.05,107.8,102.2,0.398,498532.6,498532.6,17425,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567029,288948.00
03/21/2016 09:30,2,3.666,ACTIVE,215.54,354.67,59.981,1458567003,"201051344001135","219011344069620",31.87,7.00,0,340.25,386.53,118.3,112.2,0.539,337539.4,337539.4,27699,0,0,0,L,1122011218,0,123.81,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567030,288949.00
03/21/2016 09:30,2,3.760,ACTIVE,216.00,357.38,59.986,1458567003,"201051344000594","219011344069620",31.63,7.70,0,339.04,387.44,120.4,114.3,0.544,344335.3,344335.3,23114,0,0,0,L,1122011218,0,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567031,288950.00
03/21/2016 09:30,2,3.736,ACTIVE,215.77,355.28,59.954,1458567003,"201051344001203","219011344069620",31.91,9.00,0,339.65,387.44,120.7,114.6,0.552,343846.1,343846.1,27686,0,0,0,L,1122011218,0,124.49,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567032,288951.00
03/21/2016 09:30,2,3.783,ACTIVE,213.51,360.08,59.975,1458567003,"274151322000054","219011344069620",31.05,12.00,0,335.74,379.32,119.0,112.9,0.455,609495.9,609495.9,16345,0,0,0,L,1151911521,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567033,288952.00
03/21/2016 09:30,2,3.744,ACTIVE,216.67,356.78,59.996,1458567003,"201051344000867","219011344069620",31.59,8.00,0,339.65,385.63,119.8,113.7,0.548,333275.4,333275.4,23120,0,0,0,L,1122011218,0,123.59,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567034,288953.00
03/21/2016 09:30,2,3.803,ACTIVE,216.00,356.78,59.981,1458567003,"201051344001093","219011344069620",31.93,9.30,0,339.34,388.64,123.0,116.8,0.548,342722.0,342722.0,27563,0,0,0,L,1122011218,0,123.81,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567036,288954.00
03/21/2016 09:30,2,3.719,ACTIVE,216.90,360.99,60.002,1458567003,"201051344000900","219011344069620",32.30,7.00,0,339.04,389.24,121.6,115.4,0.557,348621.0,348621.0,22521,0,0,0,L,1122011218,0,123.59,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567037,288955.00
03/21/2016 09:30,2,3.758,ACTIVE,216.90,357.38,59.986,1458567003,"201051344000648","219011344069620",31.79,6.30,0,339.34,386.23,121.0,114.8,0.548,341255.0,341255.0,22823,0,0,0,L,1122011218,0,122.91,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567038,288956.00
03/21/2016 09:30,2,3.752,ACTIVE,217.13,358.28,59.986,1458567003,"201051344000569","219011344069620",31.99,7.30,0,339.95,388.94,121.5,115.3,0.557,350057.0,350057.0,22454,0,0,0,L,1122011218,0,123.14,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567038,288957.00
03/21/2016 09:30,2,3.707,ACTIVE,217.13,357.08,59.986,1458567003,"201051344000983","219011344069620",32.01,7.00,0,339.04,389.84,120.2,114.1,0.566,341940.6,341940.6,22920,0,0,0,L,1122011218,0,123.59,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567039,288958.00
03/21/2016 09:30,2,3.719,ACTIVE,217.35,357.68,59.986,1458567003,"201051344001158","219011344069620",31.77,6.70,0,339.65,385.93,119.7,113.6,0.557,337420.4,337420.4,23161,0,0,0,L,1122011218,0,123.36,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567040,288959.00
03/21/2016 09:30,2,3.785,ACTIVE,217.58,360.38,59.975,1458567003,"201051344000576","219011344069620",31.97,6.30,0,339.65,388.04,122.7,116.5,0.552,343042.5,343042.5,22588,0,0,0,L,1122011218,0,123.59,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567041,288960.00
03/21/2016 09:30,2,3.686,ACTIVE,213.51,349.86,59.975,1458567003,"274151322000087","219011344069620",30.97,13.70,0,336.04,385.33,115.6,109.7,0.433,583963.0,583963.0,16414,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567042,288961.00
03/21/2016 09:45,2,4.484,ACTIVE,218.26,362.19,59.959,1458567903,"201051344000645","219011344069620",30.75,11.70,0,340.55,394.35,139.7,132.9,0.623,342710.0,342710.0,22737,0,0,0,L,1122011218,0,124.27,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567904,288962.00
03/21/2016 09:45,2,4.305,ACTIVE,213.96,363.69,59.959,1458567903,"274151322000085","219011344069620",30.12,14.00,0,338.14,375.11,131.3,124.8,0.499,612505.1,612505.1,16361,0,0,0,L,1151911521,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567905,288963.00
03/21/2016 09:45,2,4.334,ACTIVE,217.80,361.89,59.970,1458567903,"201051344000633","219011344069620",31.31,11.70,0,339.34,392.55,137.5,130.8,0.650,333754.2,333754.2,23182,0,0,0,L,1122011218,0,124.04,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567906,288964.00
03/21/2016 09:45,2,4.404,ACTIVE,218.48,362.49,59.965,1458567903,"201051344000469","219011344069620",31.09,10.00,0,339.34,394.65,138.8,132.0,0.650,335186.8,335186.8,23139,0,0,0,L,1122011218,0,123.59,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567907,288965.00
03/21/2016 09:45,2,4.242,ACTIVE,216.22,360.08,59.959,1458567903,"201051344000646","219011344069620",31.47,13.00,0,338.44,388.64,135.2,128.5,0.610,339284.3,339284.3,27695,0,0,0,L,1122011218,0,124.49,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567908,288966.00
03/21/2016 09:45,2,4.293,ACTIVE,213.96,349.26,59.959,1458567903,"274151322000052","219011344069620",31.17,16.70,0,337.84,377.82,135.5,128.9,0.521,620513.3,620513.3,16576,0,0,0,L,1151911521,0,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567909,288967.00
03/21/2016 09:45,2,4.225,ACTIVE,216.90,359.48,59.959,1458567903,"201051344000585","219011344069620",31.35,13.70,0,337.84,388.34,134.1,127.5,0.619,344665.1,344665.1,27708,0,0,0,L,1122011218,0,124.04,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567910,288968.00
03/21/2016 09:45,2,4.316,ACTIVE,216.22,359.48,59.959,1458567903,"201051344001230","219011344069620",31.29,15.30,0,338.74,389.84,136.8,130.1,0.623,343217.9,343217.9,27488,0,0,0,L,1122011218,0,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567911,288969.00
03/21/2016 09:45,2,4.291,ACTIVE,217.35,359.48,59.965,1458567903,"201051344000582","219011344069620",31.01,10.00,0,338.74,389.54,134.8,128.2,0.601,336700.4,336700.4,27676,0,0,0,L,1122011218,0,124.49,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567912,288970.00
03/21/2016 09:45,2,4.398,ACTIVE,216.22,356.18,59.959,1458567903,"201051344000955","219011344069620",31.59,12.30,0,339.04,389.54,140.7,133.9,0.641,347728.6,347728.6,27609,0,0,0,L,1122011218,0,123.81,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567913,288971.00
03/21/2016 09:45,2,2.869,ACTIVE,213.74,458.97,59.959,1458567903,"274151322000094","219011344069620",42.24,17.80,0,427.41,487.53,123.8,117.6,0.482,498448.3,498448.3,17252,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567914,288972.00
03/21/2016 09:45,2,4.346,ACTIVE,218.48,361.89,59.965,1458567903,"201051344000579","219011344069620",31.37,12.30,0,340.25,393.45,138.0,131.3,0.641,348675.2,348675.2,3203,0,0,0,L,1122011218,0,124.04,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567915,288973.00
03/21/2016 09:45,2,4.379,ACTIVE,216.00,358.88,59.938,1458567903,"201051344000890","219011344069620",31.21,15.30,0,339.04,389.54,138.4,131.7,0.628,345084.8,345084.8,27636,0,0,0,L,1122011218,0,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567916,288974.00
03/21/2016 09:45,2,4.338,ACTIVE,216.67,360.08,59.975,1458567903,"201051344000438","219011344069620",31.81,12.30,0,337.84,391.04,139.8,133.0,0.645,347213.7,347213.7,27627,0,0,0,L,1122011218,0,124.49,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567916,288975.00
03/21/2016 09:45,2,4.275,ACTIVE,216.45,359.18,59.986,1458567903,"201051344000417","219011344069620",31.31,14.70,0,338.74,388.34,135.6,128.9,0.645,340864.7,340864.7,27784,0,0,0,L,1122011218,0,124.04,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567917,288976.00
03/21/2016 09:45,2,4.217,ACTIVE,213.51,347.46,59.933,1458567903,"274151322000083","219011344069620",31.01,15.80,0,336.94,375.41,132.4,125.8,0.517,614760.5,614760.5,16623,0,0,0,L,1151911521,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567918,288977.00
03/21/2016 09:45,2,4.586,ACTIVE,214.41,359.78,59.959,1458567903,"274151322000076","219011344069620",31.89,16.30,0,339.95,385.33,148.0,141.0,0.583,654418.5,654418.5,16630,0,0,0,L,1151911521,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567919,288978.00
03/21/2016 09:45,2,4.381,ACTIVE,217.35,359.78,59.965,1458567903,"201051344000868","219011344069620",31.15,10.00,0,338.74,389.84,138.2,131.4,0.628,334201.4,334201.4,22876,0,0,0,L,1122011218,0,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567920,288979.00
03/21/2016 09:45,2,4.488,ACTIVE,213.74,350.47,59.975,1458567903,"274151322000095","219011344069620",31.77,15.50,0,338.14,381.42,144.4,137.5,0.548,647909.4,647909.4,16524,0,0,0,L,1151911521,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567921,288980.00
03/21/2016 09:45,2,4.439,ACTIVE,218.26,361.29,59.970,1458567903,"201051344000988","219011344069620",30.87,12.00,0,339.95,395.25,138.7,131.9,0.636,332168.0,332168.0,23155,0,0,0,L,1122011218,0,123.81,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567922,288981.00
03/21/2016 09:45,2,4.297,ACTIVE,216.90,357.68,59.949,1458567903,"201051344001025","219011344069620",31.37,13.30,0,338.74,388.64,136.5,129.9,0.623,344656.1,344656.1,27693,0,0,0,L,1122011218,0,124.27,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567923,288982.00
03/21/2016 09:45,2,4.359,ACTIVE,218.26,361.29,59.975,1458567903,"201051344000458","219011344069620",31.27,12.30,0,339.95,393.45,138.3,131.5,0.654,342151.5,342151.5,23083,0,0,0,L,1122011218,0,124.27,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567924,288983.00
03/21/2016 09:45,2,4.385,ACTIVE,218.93,363.69,59.970,1458567903,"201051344000853","219011344069620",31.39,10.30,0,343.25,394.35,139.4,132.6,0.636,340475.8,340475.8,22676,0,0,0,L,1122011218,0,124.72,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567925,288984.00
03/21/2016 09:45,2,4.375,ACTIVE,216.22,360.08,59.959,1458567903,"201051344000685","219011344069620",31.27,12.30,0,337.84,388.64,138.6,131.9,0.663,346924.6,346924.6,27505,0,0,0,L,1122011218,0,124.72,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567926,288985.00
03/21/2016 09:45,2,4.285,ACTIVE,217.13,359.18,59.970,1458567903,"201051344000917","219011344069620",31.21,12.00,0,337.54,389.24,135.4,128.8,0.628,344121.2,344121.2,27506,0,0,0,L,1122011218,0,124.27,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567927,288986.00
03/21/2016 09:45,2,4.295,ACTIVE,216.22,357.98,59.975,1458567903,"201051344001145","219011344069620",31.43,12.70,0,338.74,388.34,136.8,130.1,0.628,349311.4,349311.4,27365,0,0,0,L,1122011218,0,124.04,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567927,288987.00
03/21/2016 09:45,2,4.326,ACTIVE,217.13,359.78,59.965,1458567903,"201051344000651","219011344069620",31.59,10.70,0,338.14,389.84,138.3,131.6,0.623,341055.6,341055.6,27735,0,0,0,L,1122011218,0,124.94,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567928,288988.00
03/21/2016 09:45,2,4.277,ACTIVE,213.74,349.56,59.965,1458567903,"274151322000088","219011344069620",30.26,15.00,0,336.34,375.41,130.9,124.4,0.491,596042.7,596042.7,16321,0,0,0,L,1151911521,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567929,288989.00
03/21/2016 09:45,2,2.947,ACTIVE,214.64,450.26,59.965,1458567903,"274151322000068","219011344069620",41.23,19.80,0,426.51,488.43,123.0,116.8,0.464,498560.1,498560.1,17426,0,0,0,L,1151911521,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567930,288990.00
03/21/2016 09:45,2,4.289,ACTIVE,216.67,359.18,59.970,1458567903,"201051344001135","219011344069620",31.31,11.00,0,338.74,388.64,136.0,129.3,0.623,337569.7,337569.7,27700,0,0,0,L,1122011218,0,124.27,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567931,288991.00
03/21/2016 09:45,2,4.332,ACTIVE,216.90,359.78,59.970,1458567903,"201051344000594","219011344069620",31.69,12.00,0,337.84,389.84,139.2,132.4,0.641,344366.2,344366.2,23115,0,0,0,L,1122011218,0,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567932,288992.00
03/21/2016 09:45,2,4.367,ACTIVE,216.90,358.28,59.954,1458567903,"201051344001203","219011344069620",31.35,12.30,0,339.34,389.54,138.7,132.0,0.636,343877.0,343877.0,27687,0,0,0,L,1122011218,0,124.94,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567933,288993.00
03/21/2016 09:45,2,4.324,ACTIVE,213.96,353.47,59.970,1458567903,"274151322000054","219011344069620",30.20,15.80,0,335.74,375.71,132.4,125.9,0.504,609525.7,609525.7,16346,0,0,0,L,1151911521,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567934,288994.00
03/21/2016 09:45,2,4.367,ACTIVE,217.80,359.78,59.959,1458567903,"201051344000867","219011344069620",31.07,12.70,0,339.04,389.54,137.4,130.7,0.619,333306.0,333306.0,23121,0,0,0,L,1122011218,0,124.04,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567935,288995.00
03/21/2016 09:45,2,4.402,ACTIVE,216.90,360.38,59.981,1458567903,"201051344001093","219011344069620",31.39,12.70,0,337.84,389.54,140.0,133.2,0.628,342753.4,342753.4,27564,0,0,0,L,1122011218,0,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567936,288996.00
03/21/2016 09:45,2,4.398,ACTIVE,218.03,362.49,59.938,1458567903,"201051344000900","219011344069620",31.51,10.00,0,338.74,394.05,140.4,133.6,0.641,348652.1,348652.1,22522,0,0,0,L,1122011218,0,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567937,288997.00
03/21/2016 09:45,2,4.363,ACTIVE,218.03,361.89,59.970,1458567903,"201051344000648","219011344069620",31.33,10.00,0,340.25,393.15,138.4,131.7,0.632,341285.9,341285.9,22824,0,0,0,L,1122011218,0,123.59,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567938,288998.00
03/21/2016 09:45,2,4.363,ACTIVE,218.26,360.38,59.975,1458567903,"201051344000569","219011344069620",31.49,11.00,0,338.74,392.55,139.2,132.4,0.645,350088.0,350088.0,22455,0,0,0,L,1122011218,0,123.59,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567939,288999.00
03/21/2016 09:45,2,4.357,ACTIVE,218.26,360.38,59.965,1458567903,"201051344000983","219011344069620",31.43,11.30,0,339.04,393.45,138.8,132.0,0.654,341971.4,341971.4,22921,0,0,0,L,1122011218,0,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567939,289000.00
03/21/2016 09:45,2,4.350,ACTIVE,218.48,360.38,59.965,1458567903,"201051344001158","219011344069620",31.13,11.30,0,339.65,393.45,137.1,130.4,0.636,337451.0,337451.0,23162,0,0,0,L,1122011218,0,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567940,289001.00
03/21/2016 09:45,2,4.428,ACTIVE,218.48,362.49,59.975,1458567903,"201051344000576","219011344069620",31.09,10.00,0,342.35,395.25,139.5,132.7,0.632,343073.7,343073.7,22589,0,0,0,L,1122011218,0,124.27,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567941,289002.00
03/21/2016 09:45,2,4.232,ACTIVE,213.96,354.97,59.938,1458567903,"274151322000087","219011344069620",30.38,19.30,0,334.84,374.81,130.1,123.7,0.486,583992.0,583992.0,16415,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458567942,289003.00
03/21/2016 10:00,2,4.912,ACTIVE,218.48,364.29,59.981,1458568803,"201051344000645","219011344069620",30.69,15.00,0,343.55,399.16,152.6,145.4,0.689,342744.9,342744.9,22738,0,0,0,L,1122011218,0,124.27,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568804,289004.00
03/21/2016 10:00,2,4.809,ACTIVE,213.96,349.56,59.922,1458568803,"274151322000085","219011344069620",29.38,17.30,0,338.44,381.73,142.9,136.0,0.548,612537.9,612537.9,16362,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568805,289005.00
03/21/2016 10:00,2,4.854,ACTIVE,218.03,363.69,59.959,1458568803,"201051344000633","219011344069620",30.67,14.70,0,342.65,398.86,150.8,143.6,0.712,333788.7,333788.7,23183,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568806,289006.00
03/21/2016 10:00,2,4.834,ACTIVE,218.71,363.99,59.954,1458568803,"201051344000469","219011344069620",30.91,12.70,0,343.25,399.16,151.4,144.2,0.703,335221.5,335221.5,23140,0,0,0,L,1122011218,0,123.81,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568807,289007.00
03/21/2016 10:00,2,4.676,ACTIVE,216.22,360.38,59.954,1458568803,"201051344000646","219011344069620",31.55,14.30,0,337.54,393.45,149.3,142.2,0.703,339318.3,339318.3,27696,0,0,0,L,1122011218,0,124.27,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568808,289008.00
03/21/2016 10:00,2,4.742,ACTIVE,213.96,355.28,59.954,1458568803,"274151322000052","219011344069620",30.83,19.00,0,337.54,382.93,148.0,141.0,0.583,620547.2,620547.2,16577,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568808,289009.00
03/21/2016 10:00,2,4.684,ACTIVE,217.35,360.08,59.949,1458568803,"201051344000585","219011344069620",31.25,15.00,0,338.74,392.25,148.3,141.2,0.689,344698.8,344698.8,27709,0,0,0,L,1122011218,0,124.27,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568809,289010.00
03/21/2016 10:00,2,4.764,ACTIVE,216.00,359.78,59.970,1458568803,"201051344001230","219011344069620",31.15,17.50,0,338.44,393.75,150.2,143.1,0.694,343252.2,343252.2,27489,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568810,289011.00
03/21/2016 10:00,2,4.723,ACTIVE,217.35,361.29,59.959,1458568803,"201051344000582","219011344069620",31.03,12.70,0,338.44,394.05,148.4,141.3,0.663,336734.2,336734.2,27677,0,0,0,L,1122011218,0,124.49,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568811,289012.00
03/21/2016 10:00,2,4.838,ACTIVE,216.22,360.69,59.954,1458568803,"201051344000955","219011344069620",31.59,14.30,0,338.14,394.35,154.8,147.5,0.725,347764.0,347764.0,27610,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568812,289013.00
03/21/2016 10:00,2,3.285,ACTIVE,213.74,441.24,59.975,1458568803,"274151322000094","219011344069620",40.97,21.30,0,421.10,478.81,136.2,129.6,0.526,498479.1,498479.1,17253,0,0,0,L,1151911521,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568813,289014.00
03/21/2016 10:00,2,4.826,ACTIVE,218.93,363.39,59.954,1458568803,"201051344000579","219011344069620",31.01,15.30,0,344.15,398.56,151.5,144.3,0.707,348709.8,348709.8,3204,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568814,289015.00
03/21/2016 10:00,2,4.816,ACTIVE,216.45,359.78,59.970,1458568803,"201051344000890","219011344069620",31.15,17.50,0,338.44,394.05,151.9,144.7,0.676,345119.5,345119.5,27637,0,0,0,L,1122011218,0,124.49,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568815,289016.00
03/21/2016 10:00,2,4.875,ACTIVE,216.67,361.89,59.996,1458568803,"201051344000438","219011344069620",31.11,15.30,0,338.44,394.05,153.6,146.3,0.707,347248.8,347248.8,27628,0,0,0,L,1122011218,0,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568816,289017.00
03/21/2016 10:00,2,4.727,ACTIVE,216.45,360.69,59.938,1458568803,"201051344000417","219011344069620",31.11,16.70,0,337.84,393.15,148.9,141.8,0.707,340898.7,340898.7,27785,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568817,289018.00
03/21/2016 10:00,2,4.721,ACTIVE,213.96,357.38,59.949,1458568803,"274151322000083","219011344069620",30.40,19.30,0,337.84,382.63,145.4,138.4,0.583,614793.8,614793.8,16624,0,0,0,L,1151911521,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568818,289019.00
03/21/2016 10:00,2,5.080,ACTIVE,215.09,363.39,59.970,1458568803,"274151322000076","219011344069620",31.45,20.00,0,338.44,385.93,161.6,154.0,0.636,654455.6,654455.6,16631,0,0,0,L,1151911521,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568818,289020.00
03/21/2016 10:00,2,4.893,ACTIVE,217.80,362.49,59.944,1458568803,"201051344000868","219011344069620",30.57,13.70,0,339.04,397.05,151.4,144.3,0.685,334236.0,334236.0,22877,0,0,0,L,1122011218,0,123.59,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568819,289021.00
03/21/2016 10:00,2,4.986,ACTIVE,213.74,350.77,59.959,1458568803,"274151322000095","219011344069620",31.35,20.30,0,337.54,385.33,158.2,150.8,0.601,647945.6,647945.6,16525,0,0,0,L,1151911521,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568820,289022.00
03/21/2016 10:00,2,4.932,ACTIVE,218.93,364.89,59.928,1458568803,"201051344000988","219011344069620",30.38,15.00,0,342.95,399.76,151.6,144.4,0.698,332202.7,332202.7,23156,0,0,0,L,1122011218,0,124.27,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568822,289023.00
03/21/2016 10:00,2,4.785,ACTIVE,216.67,359.48,59.949,1458568803,"201051344001025","219011344069620",31.05,15.80,0,338.14,392.85,150.5,143.4,0.685,344690.4,344690.4,27694,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568823,289024.00
03/21/2016 10:00,2,4.852,ACTIVE,218.48,362.79,59.922,1458568803,"201051344000458","219011344069620",30.87,15.80,0,344.45,398.56,151.7,144.5,0.720,342186.1,342186.1,23084,0,0,0,L,1122011218,0,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568823,289025.00
03/21/2016 10:00,2,4.887,ACTIVE,219.39,364.59,59.938,1458568803,"201051344000853","219011344069620",30.79,13.70,0,343.85,398.56,152.4,145.1,0.703,340510.7,340510.7,22677,0,0,0,L,1122011218,0,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568824,289026.00
03/21/2016 10:00,2,4.816,ACTIVE,216.22,359.78,59.944,1458568803,"201051344000685","219011344069620",31.29,15.30,0,338.14,393.15,152.6,145.3,0.725,346959.4,346959.4,27506,0,0,0,L,1122011218,0,124.72,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568825,289027.00
03/21/2016 10:00,2,4.742,ACTIVE,217.13,360.69,59.938,1458568803,"201051344000917","219011344069620",31.17,13.70,0,337.84,392.85,149.7,142.6,0.694,344155.2,344155.2,27507,0,0,0,L,1122011218,0,124.27,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568826,289028.00
03/21/2016 10:00,2,4.770,ACTIVE,216.45,360.38,59.954,1458568803,"201051344001145","219011344069620",31.19,14.70,0,338.44,392.85,150.6,143.5,0.703,349345.7,349345.7,27366,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568827,289029.00
03/21/2016 10:00,2,4.787,ACTIVE,217.35,360.99,59.949,1458568803,"201051344000651","219011344069620",31.37,13.30,0,338.44,394.05,152.1,144.9,0.694,341090.2,341090.2,27736,0,0,0,L,1122011218,0,124.94,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568828,289030.00
03/21/2016 10:00,2,4.734,ACTIVE,213.74,356.18,59.928,1458568803,"274151322000088","219011344069620",29.92,17.30,0,337.84,382.03,143.4,136.5,0.539,596075.4,596075.4,16322,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568829,289031.00
03/21/2016 10:00,2,3.158,ACTIVE,214.87,453.56,59.954,1458568803,"274151322000068","219011344069620",42.42,21.80,0,426.51,484.22,136.1,129.4,0.517,498590.9,498590.9,17427,0,0,0,L,1151911521,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568830,289032.00
03/21/2016 10:00,2,4.750,ACTIVE,216.90,360.08,59.949,1458568803,"201051344001135","219011344069620",31.27,14.00,0,338.14,393.15,150.3,143.2,0.698,337603.8,337603.8,27701,0,0,0,L,1122011218,0,124.49,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568831,289033.00
03/21/2016 10:00,2,4.881,ACTIVE,217.13,361.59,59.938,1458568803,"201051344000594","219011344069620",31.13,15.30,0,337.54,394.95,153.9,146.6,0.703,344401.2,344401.2,23116,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568832,289034.00
03/21/2016 10:00,2,4.885,ACTIVE,217.13,360.69,59.959,1458568803,"201051344001203","219011344069620",30.73,15.80,0,339.65,394.05,152.1,144.9,0.707,343911.8,343911.8,27688,0,0,0,L,1122011218,0,124.94,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568832,289035.00
03/21/2016 10:00,2,4.811,ACTIVE,213.96,350.77,59.928,1458568803,"274151322000054","219011344069620",29.74,18.30,0,337.54,382.93,144.7,137.8,0.548,609558.8,609558.8,16347,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568833,289036.00
03/21/2016 10:00,2,4.861,ACTIVE,218.03,362.19,59.944,1458568803,"201051344000867","219011344069620",30.75,16.00,0,339.95,394.65,151.3,144.1,0.694,333340.5,333340.5,23122,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568834,289037.00
03/21/2016 10:00,2,4.871,ACTIVE,216.90,361.59,59.928,1458568803,"201051344001093","219011344069620",31.17,15.00,0,338.14,394.05,153.8,146.5,0.689,342788.4,342788.4,27565,0,0,0,L,1122011218,0,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568835,289038.00
03/21/2016 10:00,2,4.904,ACTIVE,218.48,363.09,59.944,1458568803,"201051344000900","219011344069620",30.97,14.70,0,342.65,399.76,153.8,146.6,0.703,348687.2,348687.2,22523,0,0,0,L,1122011218,0,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568836,289039.00
03/21/2016 10:00,2,4.809,ACTIVE,218.26,362.79,59.959,1458568803,"201051344000648","219011344069620",31.25,14.00,0,343.55,399.46,152.2,145.0,0.694,341320.6,341320.6,22825,0,0,0,L,1122011218,0,123.59,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568837,289040.00
03/21/2016 10:00,2,4.912,ACTIVE,218.48,363.09,59.933,1458568803,"201051344000569","219011344069620",30.45,13.70,0,342.95,398.26,151.5,144.3,0.694,350122.7,350122.7,22456,0,0,0,L,1122011218,0,123.81,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568838,289041.00
03/21/2016 10:00,2,4.889,ACTIVE,218.71,363.09,59.944,1458568803,"201051344000983","219011344069620",30.73,14.70,0,342.95,398.86,152.1,144.9,0.707,342006.1,342006.1,22922,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568839,289042.00
03/21/2016 10:00,2,4.832,ACTIVE,218.93,364.59,59.907,1458568803,"201051344001158","219011344069620",30.75,14.30,0,343.25,398.56,150.6,143.4,0.703,337485.3,337485.3,23163,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568840,289043.00
03/21/2016 10:00,2,4.908,ACTIVE,218.71,363.69,59.912,1458568803,"201051344000576","219011344069620",30.69,14.70,0,343.55,398.86,152.5,145.2,0.689,343108.5,343108.5,22590,0,0,0,L,1122011218,0,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568841,289044.00
03/21/2016 10:00,2,4.754,ACTIVE,214.19,363.99,59.933,1458568803,"274151322000087","219011344069620",29.68,23.30,0,337.84,381.12,142.9,136.0,0.535,584024.6,584024.6,16416,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458568842,289045.00
03/21/2016 10:15,2,5.564,ACTIVE,218.93,366.10,59.986,1458569704,"201051344000645","219011344069620",30.06,18.00,0,344.15,404.57,169.5,161.6,0.751,342783.2,342783.2,22739,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569705,289046.00
03/21/2016 10:15,2,5.381,ACTIVE,214.41,362.19,59.986,1458569704,"274151322000085","219011344069620",29.14,19.80,0,338.44,384.43,158.7,151.3,0.610,612573.8,612573.8,16363,0,0,0,L,1151911521,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569706,289047.00
03/21/2016 10:15,2,5.414,ACTIVE,218.26,363.99,59.986,1458569704,"201051344000633","219011344069620",30.65,17.80,0,342.05,403.67,168.0,160.2,0.795,333826.6,333826.6,23184,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569707,289048.00
03/21/2016 10:15,2,5.445,ACTIVE,219.16,365.19,59.986,1458569704,"201051344000469","219011344069620",30.45,15.50,0,343.25,404.27,168.0,160.2,0.778,335259.4,335259.4,23141,0,0,0,L,1122011218,0,124.27,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569707,289049.00
03/21/2016 10:15,2,5.281,ACTIVE,216.22,363.69,59.996,1458569704,"201051344000646","219011344069620",31.19,15.80,0,336.94,399.16,166.8,159.1,0.787,339355.8,339355.8,27697,0,0,0,L,1122011218,0,124.27,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569708,289050.00
03/21/2016 10:15,2,5.318,ACTIVE,213.96,348.66,59.981,1458569704,"274151322000052","219011344069620",30.75,21.50,0,337.54,386.53,165.6,157.9,0.636,620584.5,620584.5,16578,0,0,0,L,1151911521,0,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569709,289051.00
03/21/2016 10:15,2,5.275,ACTIVE,217.35,363.09,59.975,1458569704,"201051344000585","219011344069620",30.97,17.30,0,338.44,401.56,165.4,157.7,0.769,344736.0,344736.0,27710,0,0,0,L,1122011218,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569710,289052.00
03/21/2016 10:15,2,5.379,ACTIVE,216.22,360.99,59.991,1458569704,"201051344001230","219011344069620",30.77,19.00,0,336.94,399.16,167.7,159.9,0.765,343290.0,343290.0,27490,0,0,0,L,1122011218,0,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569711,289053.00
03/21/2016 10:15,2,5.262,ACTIVE,217.35,362.79,59.991,1458569704,"201051344000582","219011344069620",31.09,15.00,0,337.84,402.77,165.6,157.9,0.742,336771.5,336771.5,27678,0,0,0,L,1122011218,0,124.49,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569712,289054.00
03/21/2016 10:15,2,5.471,ACTIVE,216.22,362.49,59.970,1458569704,"201051344000955","219011344069620",31.03,16.00,0,337.54,399.16,171.9,164.0,0.809,347802.8,347802.8,27611,0,0,0,L,1122011218,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569713,289055.00
03/21/2016 10:15,2,3.506,ACTIVE,213.96,460.78,59.996,1458569704,"274151322000094","219011344069620",42.40,23.00,0,422.30,479.71,150.6,143.4,0.588,498513.0,498513.0,17254,0,0,0,L,1151911521,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569714,289056.00
03/21/2016 10:15,2,5.408,ACTIVE,219.16,366.40,59.975,1458569704,"201051344000579","219011344069620",30.81,17.30,0,343.55,403.97,168.8,161.0,0.791,348747.8,348747.8,3205,0,0,0,L,1122011218,0,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569715,289057.00
03/21/2016 10:15,2,5.406,ACTIVE,216.22,361.59,59.970,1458569704,"201051344000890","219011344069620",30.83,19.30,0,337.84,398.86,168.8,161.0,0.765,345157.6,345157.6,27638,0,0,0,L,1122011218,0,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569716,289058.00
