ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 10:15,2,5.461,ACTIVE,216.90,363.99,59.991,1458569704,"201051344000438","219011344069620",30.87,16.30,0,338.14,400.06,170.6,162.8,0.787,347287.4,347287.4,27629,0,0,0,L,1122011218,0,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569716,289059.00
03/21/2016 10:15,2,5.336,ACTIVE,216.45,359.78,59.991,1458569704,"201051344000417","219011344069620",30.63,18.70,0,337.54,398.26,165.5,157.8,0.782,340936.0,340936.0,27786,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569717,289060.00
03/21/2016 10:15,2,5.283,ACTIVE,213.96,354.07,59.991,1458569704,"274151322000083","219011344069620",30.40,22.00,0,334.24,385.63,162.5,155.0,0.645,614830.3,614830.3,16625,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569718,289061.00
03/21/2016 10:15,2,5.643,ACTIVE,215.09,357.98,59.991,1458569704,"274151322000076","219011344069620",31.51,22.80,0,337.54,390.74,179.9,171.7,0.712,654496.1,654496.1,16632,0,0,0,L,1151911521,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569719,289062.00
03/21/2016 10:15,2,5.477,ACTIVE,217.80,364.89,59.986,1458569704,"201051344000868","219011344069620",30.40,15.50,0,338.74,402.46,168.5,160.7,0.769,334274.0,334274.0,22878,0,0,0,L,1122011218,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569720,289063.00
03/21/2016 10:15,2,5.594,ACTIVE,213.96,352.57,59.981,1458569704,"274151322000095","219011344069620",31.13,23.00,0,334.84,388.94,176.3,168.3,0.667,647985.3,647985.3,16526,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569721,289064.00
03/21/2016 10:15,2,5.500,ACTIVE,219.16,365.19,59.991,1458569704,"201051344000988","219011344069620",30.20,17.50,0,342.65,404.27,168.2,160.4,0.782,332240.5,332240.5,23157,0,0,0,L,1122011218,0,124.49,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569722,289065.00
03/21/2016 10:15,2,5.352,ACTIVE,216.90,362.49,59.986,1458569704,"201051344001025","219011344069620",30.91,17.50,0,337.84,398.56,167.6,159.8,0.756,344728.1,344728.1,27695,0,0,0,L,1122011218,0,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569723,289066.00
03/21/2016 10:15,2,5.461,ACTIVE,218.93,363.99,59.991,1458569704,"201051344000458","219011344069620",30.42,18.30,0,343.85,403.67,168.2,160.4,0.804,342224.0,342224.0,23085,0,0,0,L,1122011218,0,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569724,289067.00
03/21/2016 10:15,2,5.508,ACTIVE,219.61,366.10,59.986,1458569704,"201051344000853","219011344069620",30.20,16.00,0,343.55,404.27,168.4,160.6,0.782,340548.7,340548.7,22678,0,0,0,L,1122011218,0,124.94,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569725,289068.00
03/21/2016 10:15,2,5.410,ACTIVE,216.22,362.79,59.981,1458569704,"201051344000685","219011344069620",30.97,15.50,0,337.84,399.16,169.7,161.8,0.809,346997.6,346997.6,27507,0,0,0,L,1122011218,0,124.72,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569726,289069.00
03/21/2016 10:15,2,5.316,ACTIVE,217.35,363.39,59.986,1458569704,"201051344000917","219011344069620",31.03,15.30,0,338.14,399.16,167.1,159.4,0.769,344192.8,344192.8,27508,0,0,0,L,1122011218,0,124.49,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569727,289070.00
03/21/2016 10:15,2,5.365,ACTIVE,216.45,362.19,59.986,1458569704,"201051344001145","219011344069620",30.91,15.80,0,338.14,398.56,167.8,160.1,0.760,349383.5,349383.5,27367,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569728,289071.00
03/21/2016 10:15,2,5.361,ACTIVE,217.58,364.89,59.986,1458569704,"201051344000651","219011344069620",31.13,16.00,0,338.44,402.46,169.0,161.2,0.773,341128.3,341128.3,27737,0,0,0,L,1122011218,0,125.17,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569729,289072.00
03/21/2016 10:15,2,5.338,ACTIVE,213.96,364.89,59.975,1458569704,"274151322000088","219011344069620",29.44,20.00,0,333.63,384.43,159.1,151.6,0.601,596111.3,596111.3,16323,0,0,0,L,1151911521,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569730,289073.00
03/21/2016 10:15,2,3.588,ACTIVE,214.87,457.17,59.986,1458569704,"274151322000068","219011344069620",41.59,23.80,0,422.60,483.32,150.7,143.5,0.570,498624.8,498624.8,17428,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569730,289074.00
03/21/2016 10:15,2,5.312,ACTIVE,217.13,363.69,59.970,1458569704,"201051344001135","219011344069620",31.07,15.80,0,337.84,398.56,167.0,159.3,0.765,337641.5,337641.5,27702,0,0,0,L,1122011218,0,124.49,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569731,289075.00
03/21/2016 10:15,2,5.432,ACTIVE,217.58,362.49,59.991,1458569704,"201051344000594","219011344069620",31.13,17.50,0,336.94,402.46,171.4,163.5,0.769,344439.7,344439.7,23117,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569732,289076.00
03/21/2016 10:15,2,5.412,ACTIVE,217.35,362.19,60.002,1458569704,"201051344001203","219011344069620",30.91,17.30,0,339.95,401.86,169.4,161.6,0.778,343949.9,343949.9,27689,0,0,0,L,1122011218,0,124.94,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569733,289077.00
03/21/2016 10:15,2,5.383,ACTIVE,214.41,354.37,60.002,1458569704,"274151322000054","219011344069620",29.46,21.30,0,337.84,385.93,160.5,153.0,0.614,609594.9,609594.9,16348,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569734,289078.00
03/21/2016 10:15,2,5.453,ACTIVE,218.26,363.09,59.981,1458569704,"201051344000867","219011344069620",30.40,19.80,0,339.34,402.16,167.9,160.1,0.765,333378.3,333378.3,23123,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569735,289079.00
03/21/2016 10:15,2,5.418,ACTIVE,217.35,364.59,59.970,1458569704,"201051344001093","219011344069620",31.17,17.00,0,338.74,401.56,171.0,163.1,0.765,342827.0,342827.0,27566,0,0,0,L,1122011218,0,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569736,289080.00
03/21/2016 10:15,2,5.539,ACTIVE,218.48,364.59,59.981,1458569704,"201051344000900","219011344069620",30.38,16.70,0,342.65,404.87,170.4,162.5,0.778,348725.7,348725.7,22524,0,0,0,L,1122011218,0,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569737,289081.00
03/21/2016 10:15,2,5.436,ACTIVE,218.48,363.69,59.970,1458569704,"201051344000648","219011344069620",30.69,17.00,0,344.15,404.27,168.9,161.1,0.773,341358.7,341358.7,22826,0,0,0,L,1122011218,0,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569738,289082.00
03/21/2016 10:15,2,5.475,ACTIVE,218.93,364.89,59.981,1458569704,"201051344000569","219011344069620",30.32,16.30,0,343.25,403.67,168.0,160.2,0.773,350160.6,350160.6,22457,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569739,289083.00
03/21/2016 10:15,2,5.410,ACTIVE,219.16,364.59,59.975,1458569704,"201051344000983","219011344069620",30.73,16.30,0,342.95,403.97,168.4,160.6,0.800,342044.0,342044.0,22923,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569739,289084.00
03/21/2016 10:15,2,5.387,ACTIVE,219.16,364.89,59.959,1458569704,"201051344001158","219011344069620",30.61,16.70,0,342.95,403.67,166.9,159.2,0.773,337522.9,337522.9,23164,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569740,289085.00
03/21/2016 10:15,2,5.525,ACTIVE,219.16,367.00,59.991,1458569704,"201051344000576","219011344069620",30.14,17.30,0,343.25,404.27,168.7,160.9,0.765,343146.6,343146.6,22591,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569741,289086.00
03/21/2016 10:15,2,5.332,ACTIVE,214.19,360.08,59.970,1458569704,"274151322000087","219011344069620",29.34,27.30,0,337.84,383.53,158.3,150.8,0.592,584060.3,584060.3,16417,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458569742,289087.00
03/21/2016 10:30,2,5.812,ACTIVE,219.39,366.70,59.991,1458570603,"201051344000645","219011344069620",29.80,21.50,0,343.55,406.97,175.3,167.3,0.782,342825.0,342825.0,22740,0,0,0,L,1122011218,0,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570604,289088.00
03/21/2016 10:30,2,5.637,ACTIVE,214.41,370.60,59.954,1458570603,"274151322000085","219011344069620",28.69,23.00,0,338.14,388.04,163.9,156.3,0.628,612612.8,612612.8,16364,0,0,0,L,1151911521,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570606,289089.00
03/21/2016 10:30,2,5.664,ACTIVE,218.48,368.20,59.986,1458570603,"201051344000633","219011344069620",30.26,20.70,0,342.65,407.57,173.5,165.6,0.822,333868.1,333868.1,23185,0,0,0,L,1122011218,0,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570607,289090.00
03/21/2016 10:30,2,5.775,ACTIVE,219.61,367.00,59.954,1458570603,"201051344000469","219011344069620",29.72,17.50,0,342.65,408.48,173.8,165.9,0.809,335300.8,335300.8,23142,0,0,0,L,1122011218,0,124.27,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570608,289091.00
03/21/2016 10:30,2,5.566,ACTIVE,216.67,361.89,59.944,1458570603,"201051344000646","219011344069620",30.51,18.70,0,336.64,402.16,171.9,164.0,0.804,339396.9,339396.9,27698,0,0,0,L,1122011218,0,124.72,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570609,289092.00
03/21/2016 10:30,2,5.615,ACTIVE,214.19,373.01,60.002,1458570603,"274151322000052","219011344069620",30.36,24.80,0,337.24,389.84,172.5,164.6,0.676,620625.4,620625.4,16579,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570609,289093.00
03/21/2016 10:30,2,5.586,ACTIVE,217.58,364.59,59.986,1458570603,"201051344000585","219011344069620",30.38,19.30,0,338.44,403.67,171.9,164.0,0.800,344776.9,344776.9,27711,0,0,0,L,1122011218,0,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570610,289094.00
03/21/2016 10:30,2,5.623,ACTIVE,216.45,363.09,59.986,1458570603,"201051344001230","219011344069620",30.61,20.70,0,336.64,402.16,174.2,166.2,0.800,343331.4,343331.4,27491,0,0,0,L,1122011218,0,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570611,289095.00
03/21/2016 10:30,2,5.609,ACTIVE,217.80,364.29,59.991,1458570603,"201051344000582","219011344069620",30.32,17.00,0,337.54,406.37,172.2,164.2,0.778,336812.4,336812.4,27679,0,0,0,L,1122011218,0,124.94,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570612,289096.00
03/21/2016 10:30,2,5.740,ACTIVE,216.67,363.39,59.996,1458570603,"201051344000955","219011344069620",30.57,19.00,0,336.64,402.46,177.7,169.6,0.840,347845.1,347845.1,27612,0,0,0,L,1122011218,0,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570613,289097.00
03/21/2016 10:30,2,3.654,ACTIVE,214.19,451.46,59.981,1458570603,"274151322000094","219011344069620",42.18,24.80,0,416.29,481.21,157.2,149.8,0.610,498550.3,498550.3,17255,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570614,289098.00
03/21/2016 10:30,2,5.736,ACTIVE,219.39,367.30,59.991,1458570603,"201051344000579","219011344069620",30.24,19.30,0,343.25,407.57,175.7,167.7,0.840,348789.5,348789.5,3206,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570615,289099.00
03/21/2016 10:30,2,5.689,ACTIVE,216.67,363.69,59.991,1458570603,"201051344000890","219011344069620",30.49,21.50,0,336.04,401.86,175.8,167.7,0.773,345199.2,345199.2,27639,0,0,0,L,1122011218,0,124.49,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570616,289100.00
03/21/2016 10:30,2,5.713,ACTIVE,217.13,363.99,59.996,1458570603,"201051344000438","219011344069620",30.71,19.00,0,336.94,404.27,177.9,169.8,0.826,347329.5,347329.5,27630,0,0,0,L,1122011218,0,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570617,289101.00
03/21/2016 10:30,2,5.609,ACTIVE,217.13,362.79,60.002,1458570603,"201051344000417","219011344069620",30.36,20.70,0,336.94,401.26,172.4,164.4,0.822,340976.8,340976.8,27787,0,0,0,L,1122011218,0,124.27,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570618,289102.00
03/21/2016 10:30,2,5.643,ACTIVE,213.96,374.51,59.986,1458570603,"274151322000083","219011344069620",29.84,25.80,0,337.24,393.15,170.6,162.7,0.676,614870.4,614870.4,16626,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570618,289103.00
03/21/2016 10:30,2,6.018,ACTIVE,214.87,351.67,59.981,1458570603,"274151322000076","219011344069620",30.91,25.30,0,337.54,392.85,188.3,179.9,0.747,654540.5,654540.5,16633,0,0,0,L,1151911521,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570619,289104.00
03/21/2016 10:30,2,5.848,ACTIVE,218.26,367.30,59.996,1458570603,"201051344000868","219011344069620",29.72,18.30,0,342.35,406.37,176.0,167.9,0.800,334315.5,334315.5,22879,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570620,289105.00
03/21/2016 10:30,2,5.926,ACTIVE,213.74,365.19,59.954,1458570603,"274151322000095","219011344069620",30.81,25.30,0,337.54,391.94,184.9,176.5,0.694,648028.9,648028.9,16527,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570621,289106.00
03/21/2016 10:30,2,5.881,ACTIVE,219.16,366.40,60.002,1458570603,"201051344000988","219011344069620",29.42,21.30,0,341.45,407.27,175.2,167.2,0.813,332282.0,332282.0,23158,0,0,0,L,1122011218,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570622,289107.00
03/21/2016 10:30,2,5.672,ACTIVE,217.58,364.29,60.002,1458570603,"201051344001025","219011344069620",30.59,20.00,0,338.14,401.56,175.6,167.6,0.791,344769.4,344769.4,27696,0,0,0,L,1122011218,0,124.49,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570623,289108.00
03/21/2016 10:30,2,5.721,ACTIVE,219.39,367.00,60.002,1458570603,"201051344000458","219011344069620",30.34,21.00,0,343.55,407.27,175.8,167.7,0.835,342265.5,342265.5,23086,0,0,0,L,1122011218,0,124.72,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570624,289109.00
03/21/2016 10:30,2,5.805,ACTIVE,219.61,366.40,59.991,1458570603,"201051344000853","219011344069620",30.00,19.00,0,342.65,406.67,176.5,168.4,0.822,340590.2,340590.2,22679,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570625,289110.00
03/21/2016 10:30,2,5.705,ACTIVE,216.67,365.19,59.991,1458570603,"201051344000685","219011344069620",30.75,18.30,0,336.94,402.16,177.7,169.6,0.849,347039.4,347039.4,27508,0,0,0,L,1122011218,0,124.94,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570626,289111.00
03/21/2016 10:30,2,5.660,ACTIVE,217.80,363.09,59.986,1458570603,"201051344000917","219011344069620",30.53,17.30,0,338.14,402.16,175.2,167.2,0.813,344234.0,344234.0,27509,0,0,0,L,1122011218,0,124.49,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570627,289112.00
03/21/2016 10:30,2,5.648,ACTIVE,216.67,362.49,59.991,1458570603,"201051344001145","219011344069620",30.75,18.00,0,337.54,401.86,176.0,167.9,0.813,349425.0,349425.0,27368,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570628,289113.00
03/21/2016 10:30,2,5.750,ACTIVE,217.80,365.19,60.012,1458570603,"201051344000651","219011344069620",30.18,19.00,0,342.65,406.07,175.7,167.7,0.791,341169.9,341169.9,27738,0,0,0,L,1122011218,0,125.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570628,289114.00
03/21/2016 10:30,2,5.576,ACTIVE,213.96,367.00,60.012,1458570603,"274151322000088","219011344069620",29.30,22.30,0,337.84,387.74,165.4,157.7,0.619,596150.4,596150.4,16324,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570629,289115.00
03/21/2016 10:30,2,3.752,ACTIVE,215.09,449.35,59.986,1458570603,"274151322000068","219011344069620",41.81,25.50,0,421.70,483.02,157.9,150.4,0.592,498662.0,498662.0,17429,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570630,289116.00
03/21/2016 10:30,2,5.664,ACTIVE,217.35,362.79,59.986,1458570603,"201051344001135","219011344069620",30.18,17.80,0,337.24,402.16,173.0,165.1,0.791,337682.6,337682.6,27703,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570631,289117.00
03/21/2016 10:30,2,5.797,ACTIVE,217.58,363.39,59.991,1458570603,"201051344000594","219011344069620",30.20,20.30,0,336.64,406.97,177.2,169.1,0.795,344481.9,344481.9,23118,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570632,289118.00
03/21/2016 10:30,2,5.703,ACTIVE,217.80,364.29,59.986,1458570603,"201051344001203","219011344069620",30.42,19.80,0,339.65,405.17,175.7,167.6,0.822,343991.6,343991.6,27690,0,0,0,L,1122011218,0,125.40,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570633,289119.00
03/21/2016 10:30,2,5.621,ACTIVE,214.41,364.29,59.986,1458570603,"274151322000054","219011344069620",29.20,24.80,0,337.84,388.94,166.2,158.5,0.632,609634.3,609634.3,16349,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570634,289120.00
03/21/2016 10:30,2,5.752,ACTIVE,218.71,364.59,59.996,1458570603,"201051344000867","219011344069620",29.98,22.30,0,342.65,406.37,174.5,166.5,0.795,333419.6,333419.6,23124,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570635,289121.00
03/21/2016 10:30,2,5.756,ACTIVE,217.58,365.49,59.996,1458570603,"201051344001093","219011344069620",30.45,18.00,0,337.24,405.77,177.4,169.3,0.804,342869.0,342869.0,27567,0,0,0,L,1122011218,0,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570636,289122.00
03/21/2016 10:30,2,5.787,ACTIVE,219.16,365.49,59.986,1458570603,"201051344000900","219011344069620",30.49,19.30,0,342.95,408.18,178.7,170.5,0.804,348767.7,348767.7,22525,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570637,289123.00
03/21/2016 10:30,2,5.791,ACTIVE,219.16,366.10,59.996,1458570603,"201051344000648","219011344069620",30.10,19.50,0,342.35,407.87,176.6,168.5,0.791,341400.3,341400.3,22827,0,0,0,L,1122011218,0,124.04,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570638,289124.00
03/21/2016 10:30,2,5.803,ACTIVE,219.39,365.19,59.975,1458570603,"201051344000569","219011344069620",30.08,19.30,0,342.35,406.97,176.8,168.7,0.840,350202.0,350202.0,22458,0,0,0,L,1122011218,0,124.04,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570639,289125.00
03/21/2016 10:30,2,5.861,ACTIVE,219.61,368.50,59.986,1458570603,"201051344000983","219011344069620",29.84,20.00,0,342.65,407.27,177.0,168.9,0.835,342085.5,342085.5,22924,0,0,0,L,1122011218,0,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570640,289126.00
03/21/2016 10:30,2,5.795,ACTIVE,219.61,368.50,59.991,1458570603,"201051344001158","219011344069620",29.90,20.30,0,342.65,406.67,175.4,167.4,0.826,337563.9,337563.9,23165,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570641,289127.00
03/21/2016 10:30,2,5.912,ACTIVE,219.61,368.80,59.991,1458570603,"201051344000576","219011344069620",29.76,20.70,0,342.65,407.27,178.2,170.0,0.809,343188.1,343188.1,22592,0,0,0,L,1122011218,0,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570642,289128.00
03/21/2016 10:30,2,5.627,ACTIVE,214.19,351.67,59.996,1458570603,"274151322000087","219011344069620",29.28,31.00,0,336.34,386.23,166.9,159.1,0.619,584099.2,584099.2,16418,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458570643,289129.00
03/21/2016 10:45,2,6.623,ACTIVE,220.06,369.70,59.991,1458571503,"201051344000645","219011344069620",29.54,24.50,0,342.35,412.08,198.2,189.4,0.875,342870.3,342870.3,22741,0,0,0,L,1122011218,0,125.17,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571504,289130.00
03/21/2016 10:45,2,6.439,ACTIVE,214.87,375.11,59.970,1458571503,"274151322000085","219011344069620",27.97,26.50,0,337.54,391.64,182.6,174.3,0.707,612654.8,612654.8,16365,0,0,0,L,1151911521,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571505,289131.00
03/21/2016 10:45,2,6.514,ACTIVE,219.16,368.50,59.991,1458571503,"201051344000633","219011344069620",29.84,24.00,0,342.05,411.78,196.8,188.0,0.928,333913.1,333913.1,23186,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571506,289132.00
03/21/2016 10:45,2,6.500,ACTIVE,220.29,370.90,60.023,1458571503,"201051344000469","219011344069620",29.80,20.00,0,341.75,412.08,196.1,187.4,0.910,335345.7,335345.7,23143,0,0,0,L,1122011218,0,124.72,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571507,289133.00
03/21/2016 10:45,2,6.334,ACTIVE,217.35,366.10,59.975,1458571503,"201051344000646","219011344069620",30.55,19.80,0,335.74,410.58,195.9,187.1,0.924,339441.6,339441.6,27699,0,0,0,L,1122011218,0,124.94,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571508,289134.00
03/21/2016 10:45,2,6.424,ACTIVE,214.87,376.31,59.986,1458571503,"274151322000052","219011344069620",29.66,28.00,0,336.34,393.45,192.8,184.2,0.769,620669.7,620669.7,16580,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571509,289135.00
03/21/2016 10:45,2,6.338,ACTIVE,218.71,366.10,59.986,1458571503,"201051344000585","219011344069620",30.45,20.30,0,339.04,411.18,195.5,186.8,0.897,344821.4,344821.4,27712,0,0,0,L,1122011218,0,124.94,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571510,289136.00
03/21/2016 10:45,2,6.293,ACTIVE,217.13,364.59,59.954,1458571503,"201051344001230","219011344069620",30.75,22.80,0,336.34,406.97,195.9,187.1,0.871,343376.3,343376.3,27492,0,0,0,L,1122011218,0,124.72,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571511,289137.00
03/21/2016 10:45,2,6.346,ACTIVE,218.48,367.00,60.007,1458571503,"201051344000582","219011344069620",30.16,19.30,0,338.44,412.08,193.9,185.2,0.871,336856.8,336856.8,27680,0,0,0,L,1122011218,0,124.94,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571512,289138.00
03/21/2016 10:45,2,6.467,ACTIVE,217.58,367.00,59.986,1458571503,"201051344000955","219011344069620",30.67,21.00,0,336.34,409.98,200.8,191.9,0.941,347891.0,347891.0,27613,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571513,289139.00
03/21/2016 10:45,2,4.295,ACTIVE,214.87,441.54,59.986,1458571503,"274151322000094","219011344069620",41.05,27.80,0,412.38,479.41,177.0,168.9,0.685,498590.9,498590.9,17256,0,0,0,L,1151911521,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571514,289140.00
03/21/2016 10:45,2,6.406,ACTIVE,220.52,371.81,60.002,1458571503,"201051344000579","219011344069620",30.59,22.80,0,342.35,412.38,198.4,189.6,0.924,348834.8,348834.8,3207,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571514,289141.00
03/21/2016 10:45,2,6.447,ACTIVE,217.13,366.40,59.975,1458571503,"201051344000890","219011344069620",30.20,23.30,0,336.64,407.27,197.1,188.3,0.897,345244.3,345244.3,27640,0,0,0,L,1122011218,0,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571515,289142.00
03/21/2016 10:45,2,6.496,ACTIVE,218.03,367.90,59.996,1458571503,"201051344000438","219011344069620",30.32,21.00,0,338.14,412.38,199.5,190.6,0.924,347375.1,347375.1,27631,0,0,0,L,1122011218,0,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571516,289143.00
03/21/2016 10:45,2,6.326,ACTIVE,217.58,366.40,59.981,1458571503,"201051344000417","219011344069620",30.24,23.00,0,337.24,406.67,193.7,185.0,0.910,341021.0,341021.0,27788,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571517,289144.00
03/21/2016 10:45,2,6.328,ACTIVE,214.41,381.42,59.949,1458571503,"274151322000083","219011344069620",29.72,28.80,0,337.24,393.45,190.4,181.9,0.765,614914.1,614914.1,16627,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571518,289145.00
03/21/2016 10:45,2,6.746,ACTIVE,215.54,364.29,59.970,1458571503,"274151322000076","219011344069620",30.63,29.00,0,335.74,397.05,209.1,199.9,0.818,654588.6,654588.6,16634,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571519,289146.00
03/21/2016 10:45,2,6.545,ACTIVE,218.93,366.40,59.986,1458571503,"201051344000868","219011344069620",29.80,21.00,0,342.65,412.68,197.4,188.6,0.893,334360.6,334360.6,22880,0,0,0,L,1122011218,0,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571520,289147.00
03/21/2016 10:45,2,6.691,ACTIVE,214.64,363.99,59.975,1458571503,"274151322000095","219011344069620",30.38,29.00,0,336.94,397.05,205.6,196.5,0.782,648076.1,648076.1,16528,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571521,289148.00
03/21/2016 10:45,2,6.521,ACTIVE,220.29,370.30,59.975,1458571503,"201051344000988","219011344069620",29.66,23.50,0,341.15,411.78,195.7,186.9,0.893,332326.8,332326.8,23159,0,0,0,L,1122011218,0,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571522,289149.00
03/21/2016 10:45,2,6.488,ACTIVE,218.26,366.10,59.981,1458571503,"201051344001025","219011344069620",29.88,22.80,0,337.84,410.58,196.3,187.6,0.875,344814.4,344814.4,27697,0,0,0,L,1122011218,0,124.72,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571523,289150.00
03/21/2016 10:45,2,6.525,ACTIVE,220.29,370.90,59.981,1458571503,"201051344000458","219011344069620",29.84,23.50,0,342.65,412.38,197.2,188.4,0.932,342310.6,342310.6,23087,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571523,289151.00
03/21/2016 10:45,2,6.561,ACTIVE,220.74,372.41,59.970,1458571503,"201051344000853","219011344069620",29.70,21.80,0,342.65,412.08,197.2,188.4,0.915,340635.4,340635.4,22680,0,0,0,L,1122011218,0,125.85,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571524,289152.00
03/21/2016 10:45,2,6.502,ACTIVE,217.13,367.30,59.975,1458571503,"201051344000685","219011344069620",30.20,19.50,0,336.64,406.97,198.8,190.0,0.950,347085.0,347085.0,27509,0,0,0,L,1122011218,0,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571525,289153.00
03/21/2016 10:45,2,6.434,ACTIVE,218.03,367.00,59.981,1458571503,"201051344000917","219011344069620",30.12,19.80,0,337.84,411.78,196.3,187.5,0.915,344279.0,344279.0,27510,0,0,0,L,1122011218,0,124.72,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571526,289154.00
03/21/2016 10:45,2,6.395,ACTIVE,216.90,365.80,59.991,1458571503,"201051344001145","219011344069620",30.45,19.80,0,336.94,410.28,197.1,188.3,0.906,349470.1,349470.1,27369,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571527,289155.00
03/21/2016 10:45,2,6.432,ACTIVE,218.48,367.00,59.970,1458571503,"201051344000651","219011344069620",30.36,20.00,0,338.14,411.48,197.7,188.9,0.893,341215.1,341215.1,27739,0,0,0,L,1122011218,0,125.40,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571528,289156.00
03/21/2016 10:45,2,6.361,ACTIVE,214.64,362.79,59.991,1458571503,"274151322000088","219011344069620",28.55,26.00,0,337.84,391.94,183.8,175.4,0.681,596192.7,596192.7,16325,0,0,0,L,1151911521,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571529,289157.00
03/21/2016 10:45,2,4.279,ACTIVE,215.77,454.16,59.959,1458571503,"274151322000068","219011344069620",40.93,27.30,0,415.69,481.51,177.5,169.4,0.676,498702.7,498702.7,17430,0,0,0,L,1151911521,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571530,289158.00
03/21/2016 10:45,2,6.416,ACTIVE,218.03,365.80,59.970,1458571503,"201051344001135","219011344069620",30.26,20.30,0,337.24,411.48,196.6,187.8,0.897,337727.4,337727.4,27704,0,0,0,L,1122011218,0,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571531,289159.00
03/21/2016 10:45,2,6.498,ACTIVE,218.03,369.10,59.944,1458571503,"201051344000594","219011344069620",30.57,23.30,0,337.54,413.59,201.2,192.3,0.910,344527.8,344527.8,23119,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571532,289160.00
03/21/2016 10:45,2,6.533,ACTIVE,218.03,366.10,59.970,1458571503,"201051344001203","219011344069620",29.90,22.80,0,338.44,412.08,197.7,188.9,0.919,344036.9,344036.9,27691,0,0,0,L,1122011218,0,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571533,289161.00
03/21/2016 10:45,2,6.322,ACTIVE,214.41,370.00,59.986,1458571503,"274151322000054","219011344069620",28.86,27.50,0,337.54,392.55,184.9,176.5,0.703,609676.9,609676.9,16350,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571534,289162.00
03/21/2016 10:45,2,6.504,ACTIVE,218.93,367.00,59.975,1458571503,"201051344000867","219011344069620",29.82,25.30,0,343.25,411.78,196.5,187.7,0.897,333464.6,333464.6,23125,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571535,289163.00
03/21/2016 10:45,2,6.469,ACTIVE,218.26,367.00,59.975,1458571503,"201051344001093","219011344069620",30.36,20.30,0,337.54,411.78,198.9,190.1,0.897,342914.6,342914.6,27568,0,0,0,L,1122011218,0,124.94,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571536,289164.00
03/21/2016 10:45,2,6.639,ACTIVE,219.61,370.60,59.981,1458571503,"201051344000900","219011344069620",29.74,22.30,0,341.15,413.89,200.0,191.1,0.902,348813.6,348813.6,22526,0,0,0,L,1122011218,0,125.17,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571537,289165.00
03/21/2016 10:45,2,6.514,ACTIVE,219.61,369.70,59.975,1458571503,"201051344000648","219011344069620",30.04,22.30,0,342.65,412.98,198.2,189.4,0.902,341445.6,341445.6,22828,0,0,0,L,1122011218,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571537,289166.00
03/21/2016 10:45,2,6.541,ACTIVE,220.06,369.10,59.986,1458571503,"201051344000569","219011344069620",29.64,21.00,0,341.75,411.78,196.3,187.5,0.906,350247.0,350247.0,22459,0,0,0,L,1122011218,0,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571538,289167.00
03/21/2016 10:45,2,6.504,ACTIVE,220.06,369.40,59.986,1458571503,"201051344000983","219011344069620",29.94,22.80,0,341.75,412.68,197.2,188.4,0.919,342130.6,342130.6,22925,0,0,0,L,1122011218,0,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571539,289168.00
03/21/2016 10:45,2,6.506,ACTIVE,220.29,365.80,59.975,1458571503,"201051344001158","219011344069620",29.64,22.80,0,342.05,411.78,195.2,186.4,0.902,337608.6,337608.6,23166,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571540,289169.00
03/21/2016 10:45,2,6.537,ACTIVE,220.06,370.90,59.975,1458571503,"201051344000576","219011344069620",29.80,23.80,0,341.75,412.08,197.1,188.3,0.893,343233.3,343233.3,22593,0,0,0,L,1122011218,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571541,289170.00
03/21/2016 10:45,2,6.324,ACTIVE,214.64,363.99,59.965,1458571503,"274151322000087","219011344069620",28.57,35.20,0,334.24,391.34,182.8,174.5,0.681,584141.3,584141.3,16419,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458571542,289171.00
03/21/2016 11:00,2,7.146,ACTIVE,220.74,372.41,59.991,1458572403,"201051344000645","219011344069620",28.88,26.80,0,341.45,415.09,209.1,199.8,0.928,342918.9,342918.9,22742,0,0,0,L,1122011218,0,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572404,289172.00
03/21/2016 11:00,2,6.891,ACTIVE,214.64,375.41,59.986,1458572403,"274151322000085","219011344069620",27.45,29.30,0,336.94,394.35,191.4,182.8,0.725,612699.5,612699.5,16366,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572405,289173.00
03/21/2016 11:00,2,6.980,ACTIVE,219.84,370.00,59.981,1458572403,"201051344000633","219011344069620",29.30,26.00,0,340.85,414.79,207.1,198.0,0.946,333961.4,333961.4,23187,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572406,289174.00
03/21/2016 11:00,2,7.018,ACTIVE,220.97,373.01,60.002,1458572403,"201051344000469","219011344069620",29.10,22.80,0,341.15,415.69,206.8,197.6,0.955,335393.9,335393.9,23144,0,0,0,L,1122011218,0,124.72,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572407,289175.00
03/21/2016 11:00,2,6.775,ACTIVE,217.58,367.90,59.991,1458572403,"201051344000646","219011344069620",29.84,23.00,0,335.74,414.79,204.7,195.6,0.959,339489.5,339489.5,27700,0,0,0,L,1122011218,0,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572408,289176.00
03/21/2016 11:00,2,6.896,ACTIVE,214.64,382.63,59.975,1458572403,"274151322000052","219011344069620",29.16,31.50,0,335.74,396.45,203.5,194.5,0.818,620717.1,620717.1,16581,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572409,289177.00
03/21/2016 11:00,2,6.820,ACTIVE,218.71,370.60,60.007,1458572403,"201051344000585","219011344069620",29.68,23.00,0,342.65,413.89,204.9,195.9,0.946,344869.4,344869.4,27713,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572409,289178.00
03/21/2016 11:00,2,6.900,ACTIVE,217.13,367.30,59.986,1458572403,"201051344001230","219011344069620",29.60,25.00,0,335.44,410.28,206.8,197.7,0.946,343424.5,343424.5,27493,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572410,289179.00
03/21/2016 11:00,2,6.832,ACTIVE,218.93,368.20,59.991,1458572403,"201051344000582","219011344069620",29.58,21.80,0,341.75,415.69,204.5,195.4,0.915,336904.4,336904.4,27681,0,0,0,L,1122011218,0,125.40,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572411,289180.00
03/21/2016 11:00,2,6.939,ACTIVE,217.80,367.30,59.996,1458572403,"201051344000955","219011344069620",29.82,23.80,0,336.64,413.59,209.4,200.2,0.981,347940.1,347940.1,27614,0,0,0,L,1122011218,0,124.72,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572412,289181.00
03/21/2016 11:00,2,4.676,ACTIVE,214.64,445.75,59.986,1458572403,"274151322000094","219011344069620",40.08,30.50,0,410.28,474.00,189.1,180.6,0.742,498634.6,498634.6,17257,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572413,289182.00
03/21/2016 11:00,2,7.008,ACTIVE,220.97,372.11,59.991,1458572403,"201051344000579","219011344069620",29.24,25.50,0,342.05,419.00,207.5,198.3,0.968,348883.4,348883.4,3208,0,0,0,L,1122011218,0,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572414,289183.00
03/21/2016 11:00,2,6.920,ACTIVE,218.26,369.10,59.986,1458572403,"201051344000438","219011344069620",29.76,23.80,0,337.24,415.39,208.5,199.4,0.968,347424.0,347424.0,27632,0,0,0,L,1122011218,0,125.40,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572416,289184.00
03/21/2016 11:00,2,6.807,ACTIVE,217.80,366.70,60.002,1458572403,"201051344000417","219011344069620",29.44,26.00,0,337.24,413.59,202.8,193.8,0.963,341068.5,341068.5,27789,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572417,289185.00
03/21/2016 11:00,2,6.809,ACTIVE,214.41,371.51,59.986,1458572403,"274151322000083","219011344069620",29.10,33.00,0,337.24,395.85,200.7,191.7,0.800,614960.9,614960.9,16628,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572418,289186.00
03/21/2016 11:00,2,7.277,ACTIVE,215.77,369.70,60.002,1458572403,"274151322000076","219011344069620",29.84,31.80,0,336.04,399.76,219.6,210.0,0.871,654640.0,654640.0,16635,0,0,0,L,1151911521,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572419,289187.00
03/21/2016 11:00,2,7.111,ACTIVE,219.61,372.11,59.996,1458572403,"201051344000868","219011344069620",28.92,23.30,0,341.45,415.39,208.3,199.1,0.915,334409.1,334409.1,22881,0,0,0,L,1122011218,0,124.49,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572420,289188.00
03/21/2016 11:00,2,7.225,ACTIVE,214.41,355.88,59.986,1458572403,"274151322000095","219011344069620",29.60,33.30,0,333.03,399.16,216.2,206.7,0.818,648126.6,648126.6,16529,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572421,289189.00
03/21/2016 11:00,2,7.137,ACTIVE,220.97,372.11,59.991,1458572403,"201051344000988","219011344069620",28.49,25.80,0,340.25,419.90,205.9,196.9,0.946,332374.9,332374.9,23160,0,0,0,L,1122011218,0,125.17,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572422,289190.00
03/21/2016 11:00,2,6.979,ACTIVE,218.48,367.60,59.996,1458572403,"201051344001025","219011344069620",29.26,24.80,0,342.65,414.19,206.8,197.6,0.928,344862.6,344862.6,27698,0,0,0,L,1122011218,0,124.94,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572423,289191.00
03/21/2016 11:00,2,7.021,ACTIVE,220.74,371.81,59.991,1458572403,"201051344000458","219011344069620",29.20,26.80,0,341.75,417.79,207.7,198.5,0.981,342359.0,342359.0,23088,0,0,0,L,1122011218,0,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572423,289192.00
03/21/2016 11:00,2,7.066,ACTIVE,221.42,372.11,59.996,1458572403,"201051344000853","219011344069620",29.16,24.50,0,342.35,419.90,208.6,199.4,0.959,340683.8,340683.8,22681,0,0,0,L,1122011218,0,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572424,289193.00
03/21/2016 11:00,2,6.945,ACTIVE,217.58,368.20,59.991,1458572403,"201051344000685","219011344069620",29.66,22.50,0,336.94,413.89,208.5,199.3,0.990,347133.7,347133.7,27510,0,0,0,L,1122011218,0,125.40,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572425,289194.00
03/21/2016 11:00,2,6.938,ACTIVE,218.48,367.30,59.986,1458572403,"201051344000917","219011344069620",29.46,21.80,0,341.75,415.09,207.1,197.9,0.963,344327.2,344327.2,27511,0,0,0,L,1122011218,0,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572426,289195.00
03/21/2016 11:00,2,6.904,ACTIVE,217.58,365.80,59.981,1458572403,"201051344001145","219011344069620",29.70,22.80,0,336.94,414.49,207.6,198.5,0.950,349518.5,349518.5,27370,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572427,289196.00
03/21/2016 11:00,2,6.934,ACTIVE,218.71,368.50,59.975,1458572403,"201051344000651","219011344069620",29.54,23.50,0,342.65,415.09,207.3,198.2,0.941,341263.6,341263.6,27740,0,0,0,L,1122011218,0,125.85,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572428,289197.00
03/21/2016 11:00,2,6.805,ACTIVE,214.41,372.71,59.975,1458572403,"274151322000088","219011344069620",27.99,29.50,0,337.24,394.05,192.8,184.1,0.725,596237.7,596237.7,16326,0,0,0,L,1151911521,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572429,289198.00
03/21/2016 11:00,2,4.586,ACTIVE,215.54,447.25,59.970,1458572403,"274151322000068","219011344069620",40.49,30.30,0,411.48,482.72,187.7,179.2,0.707,498746.4,498746.4,17431,0,0,0,L,1151911521,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572430,289199.00
03/21/2016 11:00,2,6.875,ACTIVE,218.26,367.00,59.954,1458572403,"201051344001135","219011344069620",29.50,23.00,0,338.14,414.49,205.3,196.2,0.941,337775.5,337775.5,27705,0,0,0,L,1122011218,0,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572431,289200.00
