ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 11:00,2,7.111,ACTIVE,218.71,367.60,59.986,1458572403,"201051344000594","219011344069620",29.14,25.80,0,341.75,416.89,210.0,200.8,0.950,344577.1,344577.1,23120,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572432,289201.00
03/21/2016 11:00,2,7.016,ACTIVE,218.48,368.80,59.981,1458572403,"201051344001203","219011344069620",29.30,24.50,0,342.35,415.99,208.3,199.1,0.959,344085.6,344085.6,27692,0,0,0,L,1122011218,0,125.85,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572433,289202.00
03/21/2016 11:00,2,6.865,ACTIVE,214.64,362.79,59.991,1458572403,"274151322000054","219011344069620",27.87,31.50,0,337.54,395.25,193.8,185.1,0.747,609722.1,609722.1,16351,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572434,289203.00
03/21/2016 11:00,2,7.051,ACTIVE,219.61,370.30,59.959,1458572403,"201051344000867","219011344069620",28.98,27.50,0,341.75,415.09,206.9,197.8,0.946,333512.8,333512.8,23126,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572435,289204.00
03/21/2016 11:00,2,6.934,ACTIVE,218.26,368.20,59.991,1458572403,"201051344001093","219011344069620",29.76,22.50,0,342.05,415.39,208.9,199.7,0.950,342963.4,342963.4,27569,0,0,0,L,1122011218,0,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572436,289205.00
03/21/2016 11:00,2,7.146,ACTIVE,220.06,368.20,59.975,1458572403,"201051344000900","219011344069620",29.36,25.30,0,341.15,417.19,212.4,203.1,0.959,348862.8,348862.8,22527,0,0,0,L,1122011218,0,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572437,289206.00
03/21/2016 11:00,2,7.049,ACTIVE,220.29,371.21,59.970,1458572403,"201051344000648","219011344069620",29.16,24.50,0,341.75,416.29,208.1,198.9,0.950,341494.2,341494.2,22829,0,0,0,L,1122011218,0,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572438,289207.00
03/21/2016 11:00,2,7.031,ACTIVE,220.74,370.90,59.975,1458572403,"201051344000569","219011344069620",29.28,23.50,0,340.85,415.09,208.5,199.3,0.959,350295.3,350295.3,22460,0,0,0,L,1122011218,0,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572439,289208.00
03/21/2016 11:00,2,7.074,ACTIVE,220.74,371.21,59.986,1458572403,"201051344000983","219011344069620",29.04,25.00,0,341.45,418.39,208.0,198.9,0.963,342179.1,342179.1,22926,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572440,289209.00
03/21/2016 11:00,2,7.066,ACTIVE,220.97,372.11,59.970,1458572403,"201051344001158","219011344069620",28.57,25.50,0,341.75,414.49,204.3,195.3,0.941,337656.5,337656.5,23167,0,0,0,L,1122011218,0,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572441,289210.00
03/21/2016 11:00,2,7.094,ACTIVE,220.74,372.71,59.944,1458572403,"201051344000576","219011344069620",29.02,26.30,0,341.15,419.30,208.4,199.2,0.946,343281.7,343281.7,22594,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572442,289211.00
03/21/2016 11:00,2,6.738,ACTIVE,214.41,353.47,59.975,1458572403,"274151322000087","219011344069620",28.09,38.80,0,333.93,394.05,191.6,183.0,0.725,584186.0,584186.0,16420,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572442,289212.00
03/21/2016 11:00,2,6.943,ACTIVE,217.35,366.10,59.965,1458572403,"201051344000890","219011344069620",29.48,26.00,0,337.54,409.98,207.3,198.2,0.937,345294.2,345294.2,27641,0,0,0,L,1122011218,1,124.94,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458572443,289213.00
03/21/2016 11:15,2,7.717,ACTIVE,220.74,370.90,59.970,1458573303,"201051344000645","219011344069620",28.57,28.80,0,341.15,418.70,223.2,213.5,0.990,342970.5,342970.5,22743,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573305,289214.00
03/21/2016 11:15,2,7.342,ACTIVE,215.09,364.59,59.970,1458573303,"274151322000085","219011344069620",26.84,33.80,0,336.34,395.55,199.5,190.6,0.747,612745.9,612745.9,16367,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573306,289215.00
03/21/2016 11:15,2,7.512,ACTIVE,219.61,370.60,59.954,1458573303,"201051344000633","219011344069620",28.96,30.00,0,340.25,418.70,220.3,210.8,1.043,334012.2,334012.2,23188,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573307,289216.00
03/21/2016 11:15,2,7.531,ACTIVE,221.19,374.81,59.970,1458573303,"201051344000469","219011344069620",28.94,25.00,0,340.55,419.90,220.7,211.1,1.021,335444.8,335444.8,23145,0,0,0,L,1122011218,0,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573308,289217.00
03/21/2016 11:15,2,7.412,ACTIVE,217.35,369.10,59.970,1458573303,"201051344000646","219011344069620",28.90,27.30,0,335.44,417.49,217.1,207.6,1.016,339539.5,339539.5,27701,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573308,289218.00
03/21/2016 11:15,2,7.389,ACTIVE,214.64,360.08,59.944,1458573303,"274151322000052","219011344069620",28.63,35.60,0,335.14,398.26,214.0,204.6,0.853,620766.7,620766.7,16582,0,0,0,L,1151911521,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573309,289219.00
03/21/2016 11:15,2,7.488,ACTIVE,218.48,370.30,59.970,1458573303,"201051344000585","219011344069620",28.73,26.50,0,342.05,417.19,217.7,208.2,1.008,344919.5,344919.5,27714,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573310,289220.00
03/21/2016 11:15,2,7.350,ACTIVE,216.90,367.30,59.965,1458573303,"201051344001230","219011344069620",29.44,27.80,0,335.14,416.59,219.0,209.5,1.003,343475.1,343475.1,27494,0,0,0,L,1122011218,0,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573311,289221.00
03/21/2016 11:15,2,7.373,ACTIVE,218.48,369.10,59.970,1458573303,"201051344000582","219011344069620",29.12,24.80,0,341.45,419.30,217.3,207.8,0.981,336954.5,336954.5,27682,0,0,0,L,1122011218,0,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573312,289222.00
03/21/2016 11:15,2,7.527,ACTIVE,217.13,368.50,59.959,1458573303,"201051344000955","219011344069620",28.98,28.50,0,335.44,416.89,220.9,211.3,1.034,347991.1,347991.1,27615,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573313,289223.00
03/21/2016 11:15,2,4.902,ACTIVE,214.64,430.42,59.949,1458573303,"274151322000094","219011344069620",39.98,35.00,0,404.57,471.30,198.0,189.2,0.773,498680.4,498680.4,17258,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573314,289224.00
03/21/2016 11:15,2,7.580,ACTIVE,221.42,373.61,59.965,1458573303,"201051344000579","219011344069620",28.84,29.50,0,341.45,422.60,221.3,211.7,1.025,348934.3,348934.3,3209,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573315,289225.00
03/21/2016 11:15,2,7.459,ACTIVE,216.90,366.10,59.954,1458573303,"201051344000890","219011344069620",29.00,29.30,0,336.04,416.29,219.1,209.5,0.990,345343.1,345343.1,27642,0,0,0,L,1122011218,0,124.94,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573316,289226.00
03/21/2016 11:15,2,7.441,ACTIVE,218.03,370.60,59.944,1458573303,"201051344000438","219011344069620",29.28,27.30,0,338.14,418.39,220.6,211.0,1.030,347474.8,347474.8,27633,0,0,0,L,1122011218,0,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573317,289227.00
03/21/2016 11:15,2,7.342,ACTIVE,217.80,367.90,59.970,1458573303,"201051344000417","219011344069620",28.90,29.80,0,336.64,415.39,214.7,205.3,1.008,341118.0,341118.0,27790,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573318,289228.00
03/21/2016 11:15,2,7.330,ACTIVE,214.41,361.59,59.959,1458573303,"274151322000083","219011344069620",28.67,37.50,0,336.34,398.26,212.7,203.3,0.809,615009.9,615009.9,16629,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573318,289229.00
03/21/2016 11:15,2,7.846,ACTIVE,216.00,361.89,59.965,1458573303,"274151322000076","219011344069620",29.02,37.30,0,334.54,401.56,230.4,220.5,0.910,654693.4,654693.4,16636,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573319,289230.00
03/21/2016 11:15,2,7.662,ACTIVE,219.61,372.41,59.954,1458573303,"201051344000868","219011344069620",28.65,25.50,0,340.55,420.20,222.2,212.5,0.999,334460.4,334460.4,22882,0,0,0,L,1122011218,0,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573320,289231.00
03/21/2016 11:15,2,7.713,ACTIVE,214.19,380.52,59.959,1458573303,"274151322000095","219011344069620",29.24,38.00,0,335.44,401.56,228.4,218.5,0.862,648179.4,648179.4,16530,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573321,289232.00
03/21/2016 11:15,2,7.572,ACTIVE,220.97,373.31,59.970,1458573303,"201051344000988","219011344069620",28.65,28.80,0,340.25,423.20,219.6,210.0,1.003,332425.6,332425.6,23161,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573322,289233.00
03/21/2016 11:15,2,7.473,ACTIVE,218.48,368.50,59.981,1458573303,"201051344001025","219011344069620",29.04,27.80,0,339.65,417.79,219.8,210.3,0.986,344913.2,344913.2,27699,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573323,289234.00
03/21/2016 11:15,2,7.580,ACTIVE,220.97,371.81,59.959,1458573303,"201051344000458","219011344069620",29.08,28.80,0,341.75,423.20,223.2,213.5,1.052,342410.3,342410.3,23089,0,0,0,L,1122011218,0,125.40,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573324,289235.00
03/21/2016 11:15,2,7.605,ACTIVE,221.64,373.61,59.959,1458573303,"201051344000853","219011344069620",29.08,26.00,0,344.15,423.81,224.1,214.3,1.034,340735.5,340735.5,22682,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573325,289236.00
03/21/2016 11:15,2,7.457,ACTIVE,217.13,368.80,59.975,1458573303,"201051344000685","219011344069620",29.28,25.80,0,336.34,417.19,221.2,211.6,1.056,347184.6,347184.6,27511,0,0,0,L,1122011218,0,125.40,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573326,289237.00
03/21/2016 11:15,2,7.314,ACTIVE,218.48,369.10,59.965,1458573303,"201051344000917","219011344069620",29.64,25.00,0,341.45,418.09,219.5,209.9,1.025,344377.8,344377.8,27512,0,0,0,L,1122011218,0,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573327,289238.00
03/21/2016 11:15,2,7.484,ACTIVE,217.13,366.70,59.944,1458573303,"201051344001145","219011344069620",29.06,26.50,0,336.34,416.89,220.3,210.7,1.016,349569.2,349569.2,27371,0,0,0,L,1122011218,0,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573328,289239.00
03/21/2016 11:15,2,7.535,ACTIVE,218.71,369.40,59.965,1458573303,"201051344000651","219011344069620",28.84,26.30,0,342.35,418.39,220.0,210.4,0.994,341314.2,341314.2,27741,0,0,0,L,1122011218,0,125.85,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573329,289240.00
03/21/2016 11:15,2,7.363,ACTIVE,214.41,372.71,59.965,1458573303,"274151322000088","219011344069620",26.96,33.80,0,336.64,395.85,201.0,192.1,0.756,596284.4,596284.4,16327,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573329,289241.00
03/21/2016 11:15,2,4.805,ACTIVE,215.54,438.23,59.959,1458573303,"274151322000068","219011344069620",40.41,35.40,0,400.06,474.90,197.6,188.8,0.760,498792.0,498792.0,17432,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573330,289242.00
03/21/2016 11:15,2,7.447,ACTIVE,218.26,368.50,59.970,1458573303,"201051344001135","219011344069620",28.94,25.80,0,336.64,417.19,218.4,208.8,0.999,337825.5,337825.5,27706,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573331,289243.00
03/21/2016 11:15,2,7.541,ACTIVE,218.93,370.90,59.981,1458573303,"201051344000594","219011344069620",29.42,29.30,0,341.15,420.20,224.5,214.8,0.990,344628.6,344628.6,23121,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573332,289244.00
03/21/2016 11:15,2,7.570,ACTIVE,218.48,367.90,59.954,1458573303,"201051344001203","219011344069620",28.92,27.50,0,342.65,418.39,221.8,212.1,1.025,344136.5,344136.5,27693,0,0,0,L,1122011218,0,125.62,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573333,289245.00
03/21/2016 11:15,2,7.441,ACTIVE,215.09,378.72,59.981,1458573303,"274151322000054","219011344069620",26.84,35.00,0,336.64,396.75,201.9,193.0,0.787,609769.0,609769.0,16352,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573334,289246.00
03/21/2016 11:15,2,7.588,ACTIVE,219.84,371.51,59.970,1458573303,"201051344000867","219011344069620",28.82,30.30,0,340.25,418.70,221.4,211.8,0.990,333563.7,333563.7,23127,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573335,289247.00
03/21/2016 11:15,2,7.520,ACTIVE,218.26,369.40,59.965,1458573303,"201051344001093","219011344069620",29.08,25.80,0,341.15,419.00,221.5,211.9,1.003,343014.5,343014.5,27570,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573336,289248.00
03/21/2016 11:15,2,7.725,ACTIVE,220.52,374.81,59.933,1458573303,"201051344000900","219011344069620",29.12,25.80,0,339.95,423.81,227.8,217.9,1.016,348915.3,348915.3,22528,0,0,0,L,1122011218,0,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573337,289249.00
03/21/2016 11:15,2,7.596,ACTIVE,220.52,372.41,59.975,1458573303,"201051344000648","219011344069620",29.04,27.50,0,341.15,420.50,223.2,213.5,1.012,341545.4,341545.4,22830,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573338,289250.00
03/21/2016 11:15,2,7.492,ACTIVE,220.74,369.70,59.965,1458573303,"201051344000569","219011344069620",29.46,25.30,0,340.55,423.50,223.3,213.6,1.025,350346.8,350346.8,22461,0,0,0,L,1122011218,0,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573339,289251.00
03/21/2016 11:15,2,7.592,ACTIVE,220.97,373.61,59.970,1458573303,"201051344000983","219011344069620",29.06,27.00,0,340.55,422.90,223.4,213.7,1.030,342230.4,342230.4,22927,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573339,289252.00
03/21/2016 11:15,2,7.535,ACTIVE,221.19,374.21,60.002,1458573303,"201051344001158","219011344069620",28.69,29.30,0,341.45,422.60,218.9,209.3,1.008,337706.6,337706.6,23168,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573340,289253.00
03/21/2016 11:15,2,7.639,ACTIVE,220.97,373.61,59.959,1458573303,"201051344000576","219011344069620",28.88,27.30,0,340.85,423.50,223.4,213.7,1.030,343333.1,343333.1,22595,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573341,289254.00
03/21/2016 11:15,2,7.303,ACTIVE,214.87,373.91,59.944,1458573303,"274151322000087","219011344069620",27.15,44.80,0,336.04,395.85,200.8,191.8,0.760,584232.5,584232.5,16421,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458573342,289255.00
03/21/2016 11:30,2,8.068,ACTIVE,221.19,372.11,59.965,1458574204,"201051344000645","219011344069620",28.47,32.00,0,341.45,425.31,232.5,222.5,1.034,343024.9,343024.9,22744,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574205,289256.00
03/21/2016 11:30,2,7.789,ACTIVE,215.32,380.52,59.944,1458574204,"274151322000085","219011344069620",26.24,38.20,0,336.04,397.35,206.9,197.8,0.787,612794.3,612794.3,16368,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574206,289257.00
03/21/2016 11:30,2,7.898,ACTIVE,220.29,373.31,59.975,1458574204,"201051344000633","219011344069620",29.00,31.50,0,339.65,422.00,232.0,222.0,1.083,334066.1,334066.1,23189,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574207,289258.00
03/21/2016 11:30,2,7.965,ACTIVE,221.64,375.41,59.933,1458574204,"201051344000469","219011344069620",28.59,26.00,0,340.85,426.21,230.6,220.7,1.065,335498.6,335498.6,23146,0,0,0,L,1122011218,0,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574208,289259.00
03/21/2016 11:30,2,7.770,ACTIVE,218.26,370.30,59.959,1458574204,"201051344000646","219011344069620",29.10,28.80,0,335.44,422.30,228.9,219.0,1.061,339592.7,339592.7,27702,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574209,289260.00
03/21/2016 11:30,2,7.650,ACTIVE,215.32,360.38,59.965,1458574204,"274151322000052","219011344069620",29.00,39.30,0,334.24,400.66,224.7,214.9,0.875,620819.1,620819.1,16583,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574210,289261.00
03/21/2016 11:30,2,7.742,ACTIVE,219.39,370.60,59.933,1458574204,"201051344000585","219011344069620",29.28,28.80,0,341.45,421.10,229.6,219.7,1.047,344972.8,344972.8,27715,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574211,289262.00
03/21/2016 11:30,2,7.736,ACTIVE,217.58,367.30,59.975,1458574204,"201051344001230","219011344069620",29.26,29.00,0,334.54,420.20,229.1,219.2,1.047,343528.5,343528.5,27495,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574212,289263.00
03/21/2016 11:30,2,7.789,ACTIVE,219.39,373.01,59.970,1458574204,"201051344000582","219011344069620",28.82,26.50,0,339.95,422.60,227.3,217.4,1.030,337007.5,337007.5,27683,0,0,0,L,1122011218,0,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574212,289264.00
03/21/2016 11:30,2,7.828,ACTIVE,218.26,371.51,59.965,1458574204,"201051344000955","219011344069620",29.44,29.80,0,335.74,422.60,233.4,223.4,1.096,348045.3,348045.3,27616,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574213,289265.00
03/21/2016 11:30,2,5.135,ACTIVE,215.09,440.34,59.965,1458574204,"274151322000094","219011344069620",40.00,37.50,0,398.56,470.69,208.2,199.0,0.822,498728.8,498728.8,17259,0,0,0,L,1151911521,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574214,289266.00
03/21/2016 11:30,2,7.840,ACTIVE,221.87,374.51,59.970,1458574204,"201051344000579","219011344069620",29.56,30.00,0,341.75,427.41,234.6,224.5,1.092,348988.9,348988.9,3210,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574215,289267.00
03/21/2016 11:30,2,7.732,ACTIVE,217.80,370.00,59.975,1458574204,"201051344000890","219011344069620",29.28,30.80,0,336.04,420.80,229.1,219.2,1.043,345396.6,345396.6,27643,0,0,0,L,1122011218,0,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574216,289268.00
03/21/2016 11:30,2,7.787,ACTIVE,218.93,369.40,59.970,1458574204,"201051344000438","219011344069620",29.40,28.80,0,337.84,422.60,231.8,221.9,1.065,347528.7,347528.7,27634,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574217,289269.00
03/21/2016 11:30,2,7.656,ACTIVE,218.26,370.90,59.981,1458574204,"201051344000417","219011344069620",29.14,30.50,0,336.94,421.10,225.8,216.0,1.065,341170.4,341170.4,27791,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574218,289270.00
03/21/2016 11:30,2,7.721,ACTIVE,214.87,367.60,59.991,1458574204,"274151322000083","219011344069620",28.49,41.00,0,335.44,400.36,222.6,212.9,0.875,615061.8,615061.8,16630,0,0,0,L,1151911521,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574219,289271.00
03/21/2016 11:30,2,8.230,ACTIVE,216.00,365.80,59.981,1458574204,"274151322000076","219011344069620",29.12,40.20,0,334.84,403.97,242.6,232.3,0.963,654749.7,654749.7,16637,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574220,289272.00
03/21/2016 11:30,2,7.941,ACTIVE,220.06,371.81,59.959,1458574204,"201051344000868","219011344069620",28.84,26.80,0,339.95,422.00,232.0,222.0,1.034,334514.5,334514.5,22883,0,0,0,L,1122011218,0,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574221,289273.00
03/21/2016 11:30,2,8.182,ACTIVE,214.64,382.63,59.965,1458574204,"274151322000095","219011344069620",28.88,42.00,0,334.54,405.17,239.2,228.9,0.910,648235.1,648235.1,16531,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574222,289274.00
03/21/2016 11:30,2,8.082,ACTIVE,221.42,375.41,59.970,1458574204,"201051344000988","219011344069620",28.07,29.80,0,339.95,426.51,229.8,219.9,1.052,332479.2,332479.2,23162,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574223,289275.00
03/21/2016 11:30,2,7.873,ACTIVE,218.93,371.21,59.970,1458574204,"201051344001025","219011344069620",28.86,29.80,0,342.05,421.70,230.2,220.3,1.039,344966.8,344966.8,27700,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574224,289276.00
03/21/2016 11:30,2,8.041,ACTIVE,221.42,375.41,59.986,1458574204,"201051344000458","219011344069620",28.63,30.30,0,341.45,426.21,233.1,223.0,1.092,342464.7,342464.7,23090,0,0,0,L,1122011218,0,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574224,289277.00
03/21/2016 11:30,2,7.922,ACTIVE,221.87,376.01,59.970,1458574204,"201051344000853","219011344069620",28.96,27.80,0,344.76,427.11,232.3,222.3,1.074,340789.8,340789.8,22683,0,0,0,L,1122011218,0,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574225,289278.00
03/21/2016 11:30,2,7.857,ACTIVE,218.03,370.30,59.959,1458574204,"201051344000685","219011344069620",29.20,27.00,0,335.74,422.00,232.4,222.4,1.100,347238.7,347238.7,27512,0,0,0,L,1122011218,0,125.62,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574226,289279.00
03/21/2016 11:30,2,7.799,ACTIVE,219.16,371.51,59.959,1458574204,"201051344000917","219011344069620",29.14,27.00,0,341.15,422.00,230.2,220.2,1.061,344431.4,344431.4,27513,0,0,0,L,1122011218,0,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574227,289280.00
03/21/2016 11:30,2,7.771,ACTIVE,217.80,369.40,59.981,1458574204,"201051344001145","219011344069620",29.34,27.50,0,335.44,421.70,230.9,220.9,1.056,349623.0,349623.0,27372,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574228,289281.00
03/21/2016 11:30,2,7.852,ACTIVE,219.61,374.21,59.986,1458574204,"201051344000651","219011344069620",29.00,28.80,0,340.25,421.40,230.7,220.7,1.043,341367.9,341367.9,27742,0,0,0,L,1122011218,0,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574229,289282.00
03/21/2016 11:30,2,7.699,ACTIVE,215.32,383.83,59.970,1458574204,"274151322000088","219011344069620",26.84,37.00,0,335.74,397.35,209.2,200.0,0.787,596333.1,596333.1,16328,0,0,0,L,1151911521,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574230,289283.00
03/21/2016 11:30,2,5.158,ACTIVE,215.77,435.23,59.975,1458574204,"274151322000068","219011344069620",39.62,38.20,0,401.86,476.41,206.2,197.1,0.813,498840.2,498840.2,17433,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574231,289284.00
03/21/2016 11:30,2,7.797,ACTIVE,218.93,370.90,59.981,1458574204,"201051344001135","219011344069620",29.10,27.80,0,337.84,421.40,229.8,219.9,1.043,337878.8,337878.8,27707,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574232,289285.00
03/21/2016 11:30,2,7.996,ACTIVE,219.16,372.71,59.970,1458574204,"201051344000594","219011344069620",29.28,31.50,0,340.25,424.11,237.0,226.9,1.069,344683.6,344683.6,23122,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574233,289286.00
03/21/2016 11:30,2,7.879,ACTIVE,219.16,371.51,59.975,1458574204,"201051344001203","219011344069620",28.92,29.50,0,342.05,422.30,230.8,220.8,1.100,344190.4,344190.4,27694,0,0,0,L,1122011218,0,126.07,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574233,289287.00
03/21/2016 11:30,2,7.676,ACTIVE,215.09,363.99,59.965,1458574204,"274151322000054","219011344069620",26.98,39.30,0,335.44,398.26,209.7,200.4,0.800,609817.9,609817.9,16353,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574234,289288.00
03/21/2016 11:30,2,7.857,ACTIVE,220.52,373.91,59.981,1458574204,"201051344000867","219011344069620",29.06,32.40,0,340.25,421.40,231.1,221.1,1.047,333617.6,333617.6,23128,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574235,289289.00
03/21/2016 11:30,2,7.926,ACTIVE,219.16,371.21,59.975,1458574204,"201051344001093","219011344069620",28.71,27.30,0,340.85,422.00,230.2,220.3,1.034,343068.4,343068.4,27571,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574236,289290.00
03/21/2016 11:30,2,8.094,ACTIVE,220.97,376.62,59.970,1458574204,"201051344000900","219011344069620",28.77,28.30,0,340.25,427.11,235.6,225.4,1.056,348970.4,348970.4,22529,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574237,289291.00
03/21/2016 11:30,2,7.912,ACTIVE,220.97,375.41,59.970,1458574204,"201051344000648","219011344069620",29.16,29.30,0,340.85,426.21,233.5,223.5,1.056,341599.8,341599.8,22831,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574238,289292.00
03/21/2016 11:30,2,7.969,ACTIVE,221.19,374.21,59.975,1458574204,"201051344000569","219011344069620",28.67,27.50,0,340.55,425.61,231.3,221.4,1.056,350401.0,350401.0,22462,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574239,289293.00
03/21/2016 11:30,2,7.990,ACTIVE,221.42,376.01,59.970,1458574204,"201051344000983","219011344069620",28.71,28.50,0,341.15,426.51,232.1,222.1,1.078,342284.7,342284.7,22928,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574240,289294.00
03/21/2016 11:30,2,7.895,ACTIVE,221.64,375.41,59.970,1458574204,"201051344001158","219011344069620",28.75,29.50,0,341.45,425.91,229.7,219.8,1.047,337760.1,337760.1,23169,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574241,289295.00
03/21/2016 11:30,2,8.047,ACTIVE,221.42,374.21,59.975,1458574204,"201051344000576","219011344069620",28.41,30.30,0,341.45,427.11,231.5,221.5,1.052,343387.2,343387.2,22596,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574242,289296.00
03/21/2016 11:30,2,7.668,ACTIVE,214.87,377.82,59.970,1458574204,"274151322000087","219011344069620",26.84,48.50,0,334.54,396.45,208.4,199.2,0.756,584281.1,584281.1,16422,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458574243,289297.00
03/21/2016 11:45,2,8.494,ACTIVE,221.42,376.62,60.002,1458575104,"201051344000645","219011344069620",28.11,34.00,0,342.05,429.22,241.7,231.3,1.078,343081.3,343081.3,22745,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575105,289298.00
03/21/2016 11:45,2,8.113,ACTIVE,215.09,355.88,60.012,1458575104,"274151322000085","219011344069620",26.12,41.30,0,335.44,398.56,214.6,205.2,0.818,612844.5,612844.5,16369,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575106,289299.00
03/21/2016 11:45,2,8.518,ACTIVE,220.52,376.92,59.991,1458575104,"201051344000633","219011344069620",27.75,33.50,0,339.65,428.01,239.2,229.0,1.118,334122.4,334122.4,23190,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575106,289300.00
03/21/2016 11:45,2,8.346,ACTIVE,221.87,376.62,60.007,1458575104,"201051344000469","219011344069620",28.51,27.80,0,341.15,430.42,240.9,230.6,1.100,335554.7,335554.7,23147,0,0,0,L,1122011218,0,125.40,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575107,289301.00
03/21/2016 11:45,2,8.135,ACTIVE,218.26,370.60,59.965,1458575104,"201051344000646","219011344069620",28.63,31.30,0,339.34,425.31,235.8,225.7,1.096,339648.2,339648.2,27703,0,0,0,L,1122011218,0,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575108,289302.00
03/21/2016 11:45,2,8.105,ACTIVE,215.09,358.28,59.986,1458575104,"274151322000052","219011344069620",28.15,43.40,0,333.93,402.16,231.0,221.0,0.928,620873.7,620873.7,16584,0,0,0,L,1151911521,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575109,289303.00
03/21/2016 11:45,2,8.170,ACTIVE,219.84,375.11,60.034,1458575104,"201051344000585","219011344069620",28.78,31.00,0,338.74,422.90,238.1,227.9,1.105,345028.6,345028.6,27716,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575110,289304.00
03/21/2016 11:45,2,8.209,ACTIVE,217.80,368.50,59.970,1458575104,"201051344001230","219011344069620",28.57,32.40,0,334.84,423.81,237.5,227.3,1.087,343584.2,343584.2,27496,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575111,289305.00
03/21/2016 11:45,2,8.076,ACTIVE,219.61,372.11,59.981,1458575104,"201051344000582","219011344069620",28.90,28.00,0,340.25,425.01,236.5,226.3,1.078,337062.9,337062.9,27684,0,0,0,L,1122011218,0,125.62,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575112,289306.00
03/21/2016 11:45,2,8.303,ACTIVE,218.48,373.01,60.028,1458575104,"201051344000955","219011344069620",28.29,31.50,0,342.05,424.11,237.8,227.6,1.114,348101.8,348101.8,27617,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575113,289307.00
03/21/2016 11:45,2,5.539,ACTIVE,215.09,434.02,59.986,1458575104,"274151322000094","219011344069620",38.53,41.00,0,395.85,475.20,216.1,206.7,0.844,498779.5,498779.5,17260,0,0,0,L,1151911521,0,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575114,289308.00
03/21/2016 11:45,2,8.309,ACTIVE,222.10,376.92,60.018,1458575104,"201051344000579","219011344069620",28.49,32.60,0,341.75,430.12,239.7,229.4,1.123,349045.6,349045.6,3211,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575115,289309.00
03/21/2016 11:45,2,8.281,ACTIVE,218.26,368.50,59.949,1458575104,"201051344000890","219011344069620",28.25,34.30,0,335.44,424.11,236.8,226.7,1.074,345452.3,345452.3,27644,0,0,0,L,1122011218,0,125.40,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575116,289310.00
03/21/2016 11:45,2,8.271,ACTIVE,218.93,372.71,60.055,1458575104,"201051344000438","219011344069620",28.37,31.30,0,340.55,424.71,237.6,227.4,1.078,347584.9,347584.9,27635,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575116,289311.00
03/21/2016 11:45,2,8.096,ACTIVE,218.71,369.40,60.028,1458575104,"201051344000417","219011344069620",28.37,33.50,0,339.04,422.90,232.6,222.5,1.118,341225.1,341225.1,27792,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575117,289312.00
03/21/2016 11:45,2,8.066,ACTIVE,214.87,363.39,60.018,1458575104,"274151322000083","219011344069620",28.11,44.00,0,335.14,402.46,229.6,219.7,0.910,615115.9,615115.9,16631,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575118,289313.00
03/21/2016 11:45,2,8.648,ACTIVE,216.22,363.99,59.986,1458575104,"274151322000076","219011344069620",28.43,44.30,0,333.33,406.37,248.8,238.2,0.994,654808.6,654808.6,16638,0,0,0,L,1151911521,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575119,289314.00
03/21/2016 11:45,2,8.387,ACTIVE,220.52,377.82,60.023,1458575104,"201051344000868","219011344069620",28.61,28.80,0,339.65,428.61,242.9,232.6,1.083,334571.0,334571.0,22884,0,0,0,L,1122011218,0,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575120,289315.00
03/21/2016 11:45,2,8.592,ACTIVE,214.87,362.19,59.996,1458575104,"274151322000095","219011344069620",28.33,46.20,0,333.63,406.07,246.4,235.9,0.932,648293.3,648293.3,16532,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575121,289316.00
03/21/2016 11:45,2,8.480,ACTIVE,222.10,376.92,59.996,1458575104,"201051344000988","219011344069620",27.77,32.40,0,341.45,429.82,238.5,228.3,1.078,332535.0,332535.0,23163,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575122,289317.00
03/21/2016 11:45,2,8.260,ACTIVE,219.39,371.21,60.002,1458575104,"201051344001025","219011344069620",28.71,32.00,0,341.15,425.01,239.9,229.7,1.074,345022.8,345022.8,27701,0,0,0,L,1122011218,0,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575123,289318.00
03/21/2016 11:45,2,8.369,ACTIVE,221.64,373.91,60.018,1458575104,"201051344000458","219011344069620",28.41,33.00,0,341.75,429.82,240.7,230.4,1.123,342521.2,342521.2,23091,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575124,289319.00
03/21/2016 11:45,2,8.451,ACTIVE,222.32,377.52,60.018,1458575104,"201051344000853","219011344069620",28.35,31.30,0,345.96,430.72,242.7,232.3,1.123,340846.2,340846.2,22684,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575125,289320.00
03/21/2016 11:45,2,8.270,ACTIVE,217.80,371.51,59.975,1458575104,"201051344000685","219011344069620",28.53,29.80,0,339.04,423.81,238.9,228.6,1.145,347295.0,347295.0,27513,0,0,0,L,1122011218,0,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575126,289321.00
03/21/2016 11:45,2,8.211,ACTIVE,219.39,371.21,60.002,1458575104,"201051344000917","219011344069620",28.67,27.80,0,340.55,424.11,238.3,228.1,1.078,344487.4,344487.4,27514,0,0,0,L,1122011218,0,125.40,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575127,289322.00
03/21/2016 11:45,2,8.242,ACTIVE,218.03,370.60,60.007,1458575104,"201051344001145","219011344069620",28.45,30.30,0,341.45,424.41,237.4,227.2,1.083,349679.0,349679.0,27373,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575128,289323.00
03/21/2016 11:45,2,8.199,ACTIVE,219.84,375.71,60.039,1458575104,"201051344000651","219011344069620",28.77,30.80,0,339.04,424.11,238.9,228.6,1.078,341423.9,341423.9,27743,0,0,0,L,1122011218,0,126.30,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575129,289324.00
03/21/2016 11:45,2,8.094,ACTIVE,215.09,359.48,59.996,1458575104,"274151322000088","219011344069620",26.32,40.60,0,335.14,399.16,215.8,206.4,0.813,596383.9,596383.9,16329,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575130,289325.00
03/21/2016 11:45,2,5.541,ACTIVE,216.22,419.60,59.996,1458575104,"274151322000068","219011344069620",38.43,40.40,0,398.26,474.60,215.6,206.1,0.831,498890.8,498890.8,17434,0,0,0,L,1151911521,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575131,289326.00
03/21/2016 11:45,2,8.256,ACTIVE,219.39,372.41,60.023,1458575104,"201051344001135","219011344069620",28.35,30.80,0,341.45,424.11,237.0,226.8,1.056,337934.5,337934.5,27708,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575131,289327.00
03/21/2016 11:45,2,8.375,ACTIVE,219.39,373.61,59.975,1458575104,"201051344000594","219011344069620",28.55,34.30,0,339.65,426.21,242.1,231.7,1.100,344741.0,344741.0,23123,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575132,289328.00
03/21/2016 11:45,2,8.424,ACTIVE,219.39,373.01,59.986,1458575104,"201051344001203","219011344069620",28.35,31.50,0,340.55,425.31,241.6,231.2,1.096,344246.7,344246.7,27695,0,0,0,L,1122011218,0,126.30,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575133,289329.00
03/21/2016 11:45,2,8.131,ACTIVE,215.09,357.98,59.975,1458575104,"274151322000054","219011344069620",26.30,43.20,0,335.14,399.46,216.6,207.1,0.840,609868.8,609868.8,16354,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575134,289330.00
03/21/2016 11:45,2,8.398,ACTIVE,220.29,373.91,60.002,1458575104,"201051344000867","219011344069620",28.31,34.80,0,339.65,424.11,240.9,230.6,1.096,333673.8,333673.8,23129,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575135,289331.00
03/21/2016 11:45,2,8.252,ACTIVE,219.39,372.71,60.002,1458575104,"201051344001093","219011344069620",28.96,29.30,0,339.65,425.31,242.1,231.8,1.092,343124.7,343124.7,27572,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575136,289332.00
03/21/2016 11:45,2,8.357,ACTIVE,221.42,376.62,60.018,1458575104,"201051344000900","219011344069620",29.32,31.00,0,340.25,431.62,248.2,237.6,1.105,349027.8,349027.8,22530,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575137,289333.00
03/21/2016 11:45,2,8.338,ACTIVE,220.74,376.01,59.996,1458575104,"201051344000648","219011344069620",28.47,31.30,0,339.04,430.12,240.2,229.9,1.083,341656.3,341656.3,22832,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575138,289334.00
03/21/2016 11:45,2,8.486,ACTIVE,221.42,376.01,59.970,1458575104,"201051344000569","219011344069620",28.19,29.80,0,340.55,429.82,242.3,232.0,1.109,350457.1,350457.1,22463,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575139,289335.00
03/21/2016 11:45,2,8.402,ACTIVE,221.64,375.41,60.018,1458575104,"201051344000983","219011344069620",28.43,31.80,0,339.95,431.02,242.0,231.6,1.114,342341.0,342341.0,22929,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575140,289336.00
03/21/2016 11:45,2,8.377,ACTIVE,221.87,375.11,59.991,1458575104,"201051344001158","219011344069620",27.95,32.80,0,342.35,428.61,237.1,226.9,1.087,337815.7,337815.7,23170,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575141,289337.00
03/21/2016 11:45,2,8.547,ACTIVE,221.64,379.02,59.975,1458575104,"201051344000576","219011344069620",27.95,32.40,0,341.45,430.72,241.9,231.5,1.114,343443.5,343443.5,22597,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575141,289338.00
03/21/2016 11:45,2,7.982,ACTIVE,215.32,367.90,59.981,1458575104,"274151322000087","219011344069620",26.66,51.00,0,332.43,398.26,215.4,205.9,0.809,584331.6,584331.6,16423,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458575142,289339.00
03/21/2016 12:00,2,8.668,ACTIVE,222.32,376.92,59.975,1458576003,"201051344000645","219011344069620",29.00,36.00,0,342.65,433.42,254.5,243.7,1.136,343140.8,343140.8,22746,0,0,0,L,1122011218,0,126.30,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576004,289340.00
03/21/2016 12:00,2,8.984,ACTIVE,216.00,370.00,60.002,1458576003,"274151322000085","219011344069620",25.27,44.50,0,335.14,402.16,229.7,219.7,0.875,612897.0,612897.0,16370,0,0,0,L,1151911521,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576005,289341.00
03/21/2016 12:00,2,8.668,ACTIVE,221.42,377.22,59.949,1458576003,"201051344000633","219011344069620",28.94,36.00,0,338.74,433.12,254.0,243.2,1.180,334181.5,334181.5,23191,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576006,289342.00
