ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 12:00,2,8.668,ACTIVE,223.00,375.11,59.975,1458576003,"201051344000469","219011344069620",29.00,31.00,0,341.45,433.42,254.3,243.5,1.171,335613.9,335613.9,23148,0,0,0,L,1122011218,0,126.07,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576007,289343.00
03/21/2016 12:00,2,8.824,ACTIVE,219.16,373.61,59.996,1458576003,"201051344000646","219011344069620",28.47,35.00,0,336.34,429.82,254.1,243.3,1.171,339706.3,339706.3,27704,0,0,0,L,1122011218,0,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576008,289344.00
03/21/2016 12:00,2,9.004,ACTIVE,216.22,378.72,59.959,1458576003,"274151322000052","219011344069620",27.27,49.30,0,333.03,406.37,248.4,237.8,0.977,620930.3,620930.3,16585,0,0,0,L,1151911521,0,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576009,289345.00
03/21/2016 12:00,2,8.656,ACTIVE,220.97,375.11,59.912,1458576003,"201051344000585","219011344069620",29.00,34.00,0,339.04,428.31,254.3,243.6,1.162,345087.2,345087.2,27717,0,0,0,L,1122011218,0,125.85,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576010,289346.00
03/21/2016 12:00,2,8.613,ACTIVE,218.93,369.70,59.981,1458576003,"201051344001230","219011344069620",29.12,34.50,0,333.93,428.91,253.9,243.2,1.176,343642.7,343642.7,27497,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576011,289347.00
03/21/2016 12:00,2,8.594,ACTIVE,220.97,374.51,59.975,1458576003,"201051344000582","219011344069620",29.22,30.50,0,338.14,432.52,253.8,243.1,1.153,337121.4,337121.4,27685,0,0,0,L,1122011218,0,126.30,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576012,289348.00
03/21/2016 12:00,2,8.777,ACTIVE,219.39,373.61,60.023,1458576003,"201051344000955","219011344069620",28.61,34.80,0,337.84,428.31,254.1,243.3,1.184,348160.3,348160.3,27618,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576013,289349.00
03/21/2016 12:00,2,6.080,ACTIVE,216.22,431.92,59.959,1458576003,"274151322000094","219011344069620",38.41,44.00,0,391.34,466.19,235.8,225.7,0.919,498833.0,498833.0,17261,0,0,0,L,1151911521,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576014,289350.00
03/21/2016 12:00,2,8.707,ACTIVE,223.23,379.32,59.949,1458576003,"201051344000579","219011344069620",28.86,36.30,0,345.96,433.42,254.6,243.8,1.184,349104.8,349104.8,3212,0,0,0,L,1122011218,0,126.53,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576015,289351.00
03/21/2016 12:00,2,8.688,ACTIVE,219.39,372.41,59.970,1458576003,"201051344000890","219011344069620",28.90,37.00,0,335.14,428.91,254.2,243.5,1.180,345510.8,345510.8,27645,0,0,0,L,1122011218,0,125.85,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576016,289352.00
03/21/2016 12:00,2,8.771,ACTIVE,219.84,374.21,59.907,1458576003,"201051344000438","219011344069620",28.65,33.50,0,340.55,428.91,254.0,243.3,1.184,347643.3,347643.3,27636,0,0,0,L,1122011218,0,126.07,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576016,289353.00
03/21/2016 12:00,2,9.004,ACTIVE,219.61,373.31,59.954,1458576003,"201051344000417","219011344069620",27.65,36.80,0,336.34,428.01,252.2,241.4,1.184,341282.4,341282.4,27793,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576017,289354.00
03/21/2016 12:00,2,9.027,ACTIVE,215.77,374.21,59.928,1458576003,"274151322000083","219011344069620",27.21,48.50,0,333.93,405.77,248.7,238.2,0.981,615172.4,615172.4,16632,0,0,0,L,1151911521,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576018,289355.00
03/21/2016 12:00,2,8.346,ACTIVE,217.35,363.69,59.959,1458576003,"274151322000076","219011344069620",30.04,50.00,0,334.54,410.28,254.4,243.6,1.008,654869.0,654869.0,16639,0,0,0,L,1151911521,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576019,289356.00
03/21/2016 12:00,2,8.611,ACTIVE,221.42,374.81,59.938,1458576003,"201051344000868","219011344069620",29.18,31.50,0,339.04,433.12,254.3,243.5,1.140,334630.6,334630.6,22885,0,0,0,L,1122011218,0,125.62,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576020,289357.00
03/21/2016 12:00,2,8.377,ACTIVE,216.00,383.53,59.991,1458576003,"274151322000095","219011344069620",30.00,50.00,0,333.03,407.87,253.4,242.7,0.937,648353.6,648353.6,16533,0,0,0,L,1151911521,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576021,289358.00
03/21/2016 12:00,2,8.822,ACTIVE,223.00,377.52,59.965,1458576003,"201051344000988","219011344069620",28.43,36.50,0,344.45,434.02,254.2,243.4,1.162,332593.6,332593.6,23164,0,0,0,L,1122011218,0,126.30,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576022,289359.00
03/21/2016 12:00,2,8.545,ACTIVE,220.52,373.91,60.007,1458576003,"201051344001025","219011344069620",29.42,33.80,0,339.34,431.62,254.4,243.6,1.140,345081.8,345081.8,27702,0,0,0,L,1122011218,0,125.85,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576023,289360.00
03/21/2016 12:00,2,8.621,ACTIVE,222.77,374.51,60.023,1458576003,"201051344000458","219011344069620",29.18,36.30,0,342.65,433.72,254.8,244.0,1.171,342580.5,342580.5,23092,0,0,0,L,1122011218,0,126.53,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576024,289361.00
03/21/2016 12:00,2,8.496,ACTIVE,223.45,380.52,59.996,1458576003,"201051344000853","219011344069620",29.54,34.50,0,345.36,437.03,254.0,243.3,1.184,340905.8,340905.8,22685,0,0,0,L,1122011218,0,126.98,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576025,289362.00
03/21/2016 12:00,2,8.633,ACTIVE,219.16,373.31,59.944,1458576003,"201051344000685","219011344069620",29.10,32.00,0,337.54,428.01,254.2,243.5,1.207,347353.9,347353.9,27514,0,0,0,L,1122011218,0,126.07,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576025,289363.00
03/21/2016 12:00,2,8.553,ACTIVE,220.52,374.21,59.986,1458576003,"201051344000917","219011344069620",29.38,31.00,0,339.04,431.02,254.4,243.6,1.180,344546.1,344546.1,27515,0,0,0,L,1122011218,0,126.07,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576026,289364.00
03/21/2016 12:00,2,8.641,ACTIVE,219.16,373.31,59.991,1458576003,"201051344001145","219011344069620",29.10,33.30,0,336.64,428.61,254.4,243.7,1.176,349737.8,349737.8,27374,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576027,289365.00
03/21/2016 12:00,2,8.570,ACTIVE,221.42,376.62,59.996,1458576003,"201051344000651","219011344069620",29.30,32.60,0,339.65,430.42,254.3,243.5,1.140,341482.7,341482.7,27744,0,0,0,L,1122011218,0,126.98,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576028,289366.00
03/21/2016 12:00,2,9.039,ACTIVE,216.22,367.30,59.981,1458576003,"274151322000088","219011344069620",25.35,45.00,0,335.14,401.86,231.8,221.8,0.879,596436.6,596436.6,16330,0,0,0,L,1151911521,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576030,289367.00
03/21/2016 12:00,2,6.086,ACTIVE,217.58,438.83,59.954,1458576003,"274151322000068","219011344069620",38.41,44.50,0,388.94,464.08,235.5,225.4,0.893,498943.9,498943.9,17435,0,0,0,L,1151911521,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576031,289368.00
03/21/2016 12:00,2,8.682,ACTIVE,220.52,373.61,59.996,1458576003,"201051344001135","219011344069620",28.96,33.30,0,339.95,428.01,254.5,243.7,1.158,337992.9,337992.9,27709,0,0,0,L,1122011218,0,126.30,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576032,289369.00
03/21/2016 12:00,2,8.514,ACTIVE,220.52,375.71,59.965,1458576003,"201051344000594","219011344069620",29.52,37.80,0,338.14,431.92,254.4,243.6,1.158,344800.8,344800.8,23124,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576033,289370.00
03/21/2016 12:00,2,8.391,ACTIVE,220.97,372.71,59.965,1458576003,"201051344001203","219011344069620",29.94,32.60,0,339.65,428.91,254.6,243.8,1.149,344306.2,344306.2,27696,0,0,0,L,1122011218,0,126.75,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576034,289371.00
03/21/2016 12:00,2,9.137,ACTIVE,216.22,369.40,59.954,1458576003,"274151322000054","219011344069620",25.33,48.00,0,333.63,403.37,234.2,224.1,0.888,609921.8,609921.8,16355,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576035,289372.00
03/21/2016 12:00,2,8.568,ACTIVE,221.64,376.31,59.986,1458576003,"201051344000867","219011344069620",29.32,37.00,0,339.34,431.92,254.0,243.2,1.149,333733.1,333733.1,23130,0,0,0,L,1122011218,0,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576036,289373.00
03/21/2016 12:00,2,8.322,ACTIVE,220.74,373.61,59.922,1458576003,"201051344001093","219011344069620",30.22,31.00,0,339.04,431.02,254.2,243.5,1.145,343184.1,343184.1,27573,0,0,0,L,1122011218,0,126.30,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576037,289374.00
03/21/2016 12:00,2,8.279,ACTIVE,222.32,376.01,59.933,1458576003,"201051344000900","219011344069620",30.28,34.80,0,339.95,434.33,253.7,242.9,1.114,349088.3,349088.3,22531,0,0,0,L,1122011218,0,126.53,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576038,289375.00
03/21/2016 12:00,2,8.506,ACTIVE,222.55,377.22,59.975,1458576003,"201051344000648","219011344069620",29.48,34.30,0,340.25,434.33,253.5,242.8,1.149,341715.6,341715.6,22833,0,0,0,L,1122011218,0,125.85,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576039,289376.00
03/21/2016 12:00,2,8.514,ACTIVE,222.55,378.12,59.970,1458576003,"201051344000569","219011344069620",29.54,34.50,0,340.25,434.02,254.2,243.4,1.176,350516.5,350516.5,22464,0,0,0,L,1122011218,0,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576040,289377.00
03/21/2016 12:00,2,8.475,ACTIVE,223.00,376.92,59.933,1458576003,"201051344000983","219011344069620",29.68,35.00,0,340.55,434.63,254.2,243.4,1.193,342400.5,342400.5,22930,0,0,0,L,1122011218,0,126.53,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576041,289378.00
03/21/2016 12:00,2,8.777,ACTIVE,223.00,378.72,59.991,1458576003,"201051344001158","219011344069620",28.63,36.00,0,342.05,432.82,254.4,243.6,1.153,337874.2,337874.2,23171,0,0,0,L,1122011218,0,126.30,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576042,289379.00
03/21/2016 12:00,2,8.516,ACTIVE,222.77,377.22,59.965,1458576003,"201051344000576","219011344069620",29.52,35.20,0,341.15,434.33,254.3,243.6,1.171,343503.1,343503.1,22598,0,0,0,L,1122011218,0,126.30,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576043,289380.00
03/21/2016 12:00,2,9.154,ACTIVE,216.45,388.64,59.975,1458576003,"274151322000087","219011344069620",25.50,54.80,0,332.13,403.07,236.3,226.2,0.893,584384.6,584384.6,16424,0,0,0,L,1151911521,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576043,289381.00
03/21/2016 12:15,2,8.494,ACTIVE,222.10,375.71,59.991,1458576903,"201051344000645","219011344069620",29.50,36.50,0,323.72,433.72,254.0,243.2,1.123,343194.7,343194.7,22747,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576905,289382.00
03/21/2016 12:15,2,8.656,ACTIVE,216.00,384.43,59.954,1458576903,"274151322000085","219011344069620",25.60,46.60,0,332.43,404.57,224.4,214.6,0.862,612944.8,612944.8,16371,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576905,289383.00
03/21/2016 12:15,2,8.713,ACTIVE,220.74,376.01,59.986,1458576903,"201051344000633","219011344069620",28.82,36.00,0,327.02,433.42,254.4,243.6,1.189,334235.1,334235.1,23192,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576906,289384.00
03/21/2016 12:15,2,8.396,ACTIVE,222.55,377.82,59.981,1458576903,"201051344000469","219011344069620",29.92,29.80,0,322.81,434.02,254.1,243.3,1.184,335667.4,335667.4,23149,0,0,0,L,1122011218,0,125.85,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576907,289385.00
03/21/2016 12:15,2,8.705,ACTIVE,218.71,372.11,59.991,1458576903,"201051344000646","219011344069620",28.33,35.20,0,320.71,429.82,249.7,239.1,1.171,339759.0,339759.0,27705,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576908,289386.00
03/21/2016 12:15,2,8.639,ACTIVE,215.77,367.00,59.944,1458576903,"274151322000052","219011344069620",27.79,51.80,0,330.33,412.08,242.8,232.4,0.950,620982.1,620982.1,16586,0,0,0,L,1151911521,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576909,289387.00
03/21/2016 12:15,2,8.859,ACTIVE,220.06,373.91,59.959,1458576903,"201051344000585","219011344069620",28.21,34.50,0,322.81,430.72,252.9,242.2,1.171,345140.2,345140.2,27718,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576910,289388.00
03/21/2016 12:15,2,8.627,ACTIVE,218.26,372.41,59.986,1458576903,"201051344001230","219011344069620",28.84,34.50,0,319.81,429.22,251.9,241.2,1.153,343695.8,343695.8,27498,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576911,289389.00
03/21/2016 12:15,2,8.715,ACTIVE,220.29,374.51,59.928,1458576903,"201051344000582","219011344069620",28.37,30.00,0,322.21,433.72,250.3,239.6,1.118,337174.4,337174.4,27686,0,0,0,L,1122011218,0,126.07,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576912,289390.00
03/21/2016 12:15,2,8.717,ACTIVE,218.71,371.81,59.907,1458576903,"201051344000955","219011344069620",28.53,34.80,0,318.91,428.61,251.7,241.0,1.180,348213.1,348213.1,27619,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576913,289391.00
03/21/2016 12:15,2,5.914,ACTIVE,215.77,434.33,59.981,1458576903,"274151322000094","219011344069620",38.19,45.00,0,386.53,474.00,229.0,219.1,0.888,498881.6,498881.6,17262,0,0,0,L,1151911521,0,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576914,289392.00
03/21/2016 12:15,2,8.658,ACTIVE,222.55,377.82,59.991,1458576903,"201051344000579","219011344069620",28.98,35.60,0,327.02,434.93,254.1,243.3,1.176,349158.4,349158.4,3213,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576914,289393.00
03/21/2016 12:15,2,8.803,ACTIVE,218.48,370.00,59.870,1458576903,"201051344000890","219011344069620",28.15,36.50,0,320.41,429.22,250.9,240.3,1.145,345563.8,345563.8,27646,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576915,289394.00
03/21/2016 12:15,2,8.672,ACTIVE,219.39,372.11,60.007,1458576903,"201051344000438","219011344069620",28.59,34.80,0,319.51,428.91,250.9,240.2,1.167,347696.2,347696.2,27637,0,0,0,L,1122011218,0,125.85,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576917,289395.00
03/21/2016 12:15,2,8.660,ACTIVE,218.71,371.81,59.970,1458576903,"201051344000417","219011344069620",28.09,37.30,0,320.11,430.12,246.2,235.7,1.162,341334.8,341334.8,27794,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576918,289396.00
03/21/2016 12:15,2,8.656,ACTIVE,215.09,376.01,59.981,1458576903,"274151322000083","219011344069620",27.61,50.40,0,331.53,407.27,241.8,231.5,0.955,615224.2,615224.2,16633,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576918,289397.00
03/21/2016 12:15,2,8.436,ACTIVE,216.45,370.00,59.975,1458576903,"274151322000076","219011344069620",29.88,50.60,0,332.43,410.58,255.4,244.6,1.016,654922.4,654922.4,16640,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576919,289398.00
03/21/2016 12:15,2,8.383,ACTIVE,220.74,375.11,59.975,1458576903,"201051344000868","219011344069620",30.02,30.50,0,322.21,433.72,254.7,243.9,1.136,334684.3,334684.3,22886,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576920,289399.00
03/21/2016 12:15,2,8.453,ACTIVE,215.32,389.54,59.944,1458576903,"274151322000095","219011344069620",29.70,50.60,0,330.03,406.67,253.6,242.8,0.959,648407.0,648407.0,16534,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576921,289400.00
03/21/2016 12:15,2,8.680,ACTIVE,222.55,379.32,59.965,1458576903,"201051344000988","219011344069620",28.98,34.80,0,321.31,436.43,254.4,243.6,1.162,332647.1,332647.1,23165,0,0,0,L,1122011218,0,125.85,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576922,289401.00
03/21/2016 12:15,2,8.760,ACTIVE,219.84,370.30,59.965,1458576903,"201051344001025","219011344069620",28.65,34.30,0,324.92,428.91,254.1,243.3,1.153,345135.0,345135.0,27703,0,0,0,L,1122011218,0,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576923,289402.00
03/21/2016 12:15,2,8.436,ACTIVE,222.55,375.11,59.922,1458576903,"201051344000458","219011344069620",29.78,36.30,0,326.12,433.72,254.3,243.6,1.176,342634.3,342634.3,23093,0,0,0,L,1122011218,0,126.30,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576924,289403.00
03/21/2016 12:15,2,8.279,ACTIVE,222.77,376.92,59.959,1458576903,"201051344000853","219011344069620",30.32,34.30,0,328.52,437.03,253.8,243.1,1.180,340959.6,340959.6,22686,0,0,0,L,1122011218,0,126.75,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576925,289404.00
03/21/2016 12:15,2,8.711,ACTIVE,218.26,372.11,59.933,1458576903,"201051344000685","219011344069620",28.73,32.20,0,321.91,428.61,253.1,242.3,1.211,347407.0,347407.0,27515,0,0,0,L,1122011218,0,125.85,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576926,289405.00
03/21/2016 12:15,2,8.785,ACTIVE,219.61,371.51,59.991,1458576903,"201051344000917","219011344069620",28.49,30.80,0,322.81,428.91,253.4,242.6,1.184,344599.3,344599.3,27516,0,0,0,L,1122011218,0,125.62,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576927,289406.00
03/21/2016 12:15,2,8.771,ACTIVE,218.26,373.01,59.891,1458576903,"201051344001145","219011344069620",28.41,32.40,0,323.41,429.22,252.2,241.4,1.158,349790.8,349790.8,27375,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576928,289407.00
03/21/2016 12:15,2,8.873,ACTIVE,220.52,373.31,59.970,1458576903,"201051344000651","219011344069620",28.13,32.80,0,323.72,431.02,252.7,242.0,1.149,341535.8,341535.8,27745,0,0,0,L,1122011218,0,126.53,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576928,289408.00
03/21/2016 12:15,2,8.594,ACTIVE,215.77,384.73,59.933,1458576903,"274151322000088","219011344069620",25.98,47.30,0,333.03,404.57,226.0,216.2,0.849,596484.4,596484.4,16331,0,0,0,L,1151911521,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576929,289409.00
03/21/2016 12:15,2,5.877,ACTIVE,216.67,416.89,59.938,1458576903,"274151322000068","219011344069620",38.43,45.30,0,389.84,474.00,228.7,218.8,0.875,498992.0,498992.0,17436,0,0,0,L,1151911521,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576930,289410.00
03/21/2016 12:15,2,8.717,ACTIVE,219.61,373.01,59.981,1458576903,"201051344001135","219011344069620",28.43,33.50,0,323.41,428.61,251.0,240.3,1.140,338045.6,338045.6,27710,0,0,0,L,1122011218,0,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576931,289411.00
03/21/2016 12:15,2,8.461,ACTIVE,219.84,372.11,59.944,1458576903,"201051344000594","219011344069620",29.70,37.50,0,318.91,429.82,254.5,243.7,1.158,344854.5,344854.5,23125,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576932,289412.00
03/21/2016 12:15,2,8.637,ACTIVE,219.84,373.01,59.901,1458576903,"201051344001203","219011344069620",29.10,32.80,0,323.11,430.42,254.2,243.5,1.167,344359.5,344359.5,27697,0,0,0,L,1122011218,0,126.53,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576933,289413.00
03/21/2016 12:15,2,8.701,ACTIVE,215.54,360.08,59.965,1458576903,"274151322000054","219011344069620",25.86,49.80,0,330.33,405.17,227.7,217.8,0.862,609969.8,609969.8,16356,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576934,289414.00
03/21/2016 12:15,2,8.523,ACTIVE,220.74,372.11,59.981,1458576903,"201051344000867","219011344069620",29.46,37.00,0,323.41,432.22,254.2,243.4,1.149,333786.8,333786.8,23131,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576935,289415.00
03/21/2016 12:15,2,8.561,ACTIVE,219.84,373.31,59.970,1458576903,"201051344001093","219011344069620",29.34,30.30,0,323.72,431.62,254.4,243.7,1.149,343237.4,343237.4,27574,0,0,0,L,1122011218,0,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576936,289416.00
03/21/2016 12:15,2,8.170,ACTIVE,221.87,377.52,59.949,1458576903,"201051344000900","219011344069620",30.77,32.80,0,326.72,434.02,254.4,243.7,1.123,349142.5,349142.5,22532,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576937,289417.00
03/21/2016 12:15,2,8.482,ACTIVE,221.64,376.62,59.933,1458576903,"201051344000648","219011344069620",29.62,34.30,0,323.11,434.93,254.3,243.6,1.145,341769.4,341769.4,22834,0,0,0,L,1122011218,0,125.40,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576937,289418.00
03/21/2016 12:15,2,8.301,ACTIVE,222.10,376.92,59.959,1458576903,"201051344000569","219011344069620",30.30,34.00,0,323.41,435.53,254.1,243.3,1.158,350570.2,350570.2,22465,0,0,0,L,1122011218,0,125.40,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576938,289419.00
03/21/2016 12:15,2,8.316,ACTIVE,222.32,375.41,59.981,1458576903,"201051344000983","219011344069620",30.18,34.30,0,326.12,434.33,254.0,243.3,1.171,342454.2,342454.2,22931,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576939,289420.00
03/21/2016 12:15,2,8.812,ACTIVE,222.32,378.42,60.012,1458576903,"201051344001158","219011344069620",28.41,35.80,0,327.02,433.72,253.6,242.8,1.153,337927.3,337927.3,23172,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576940,289421.00
03/21/2016 12:15,2,8.326,ACTIVE,222.10,376.62,59.981,1458576903,"201051344000576","219011344069620",30.14,34.00,0,327.62,434.02,254.1,243.3,1.149,343556.8,343556.8,22599,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576941,289422.00
03/21/2016 12:15,2,8.682,ACTIVE,215.54,368.50,59.965,1458576903,"274151322000087","219011344069620",25.64,54.80,0,332.13,406.37,225.6,215.8,0.866,584432.4,584432.4,16425,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458576942,289423.00
03/21/2016 12:30,2,8.453,ACTIVE,221.87,373.91,60.002,1458577804,"201051344000645","219011344069620",29.76,35.20,0,339.95,434.02,254.6,243.8,1.167,343255.5,343255.5,22748,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577805,289424.00
03/21/2016 12:30,2,9.109,ACTIVE,215.54,361.29,59.975,1458577804,"274151322000085","219011344069620",24.99,50.20,0,334.54,403.37,230.6,220.6,0.866,612999.3,612999.3,16372,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577806,289425.00
03/21/2016 12:30,2,8.578,ACTIVE,220.74,373.31,59.949,1458577804,"201051344000633","219011344069620",29.30,37.80,0,337.84,433.12,254.3,243.5,1.211,334295.9,334295.9,23193,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577806,289426.00
03/21/2016 12:30,2,8.410,ACTIVE,222.77,379.92,59.970,1458577804,"201051344000469","219011344069620",29.96,29.30,0,344.15,433.72,255.0,244.2,1.176,335728.3,335728.3,23150,0,0,0,L,1122011218,0,125.85,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577807,289427.00
03/21/2016 12:30,2,8.832,ACTIVE,218.71,372.71,59.944,1458577804,"201051344000646","219011344069620",28.47,37.80,0,336.64,429.82,254.6,243.8,1.145,339819.4,339819.4,27706,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577808,289428.00
03/21/2016 12:30,2,9.025,ACTIVE,215.54,360.99,60.002,1458577804,"274151322000052","219011344069620",27.25,55.80,0,332.73,407.27,248.9,238.4,0.977,621041.1,621041.1,16587,0,0,0,L,1151911521,0,122.91,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577809,289429.00
03/21/2016 12:30,2,8.617,ACTIVE,220.06,374.21,60.012,1458577804,"201051344000585","219011344069620",29.16,36.80,0,337.84,431.02,254.3,243.5,1.180,345201.0,345201.0,27719,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577810,289430.00
03/21/2016 12:30,2,8.598,ACTIVE,218.26,370.30,59.959,1458577804,"201051344001230","219011344069620",29.22,36.50,0,333.93,429.52,254.2,243.4,1.162,343756.5,343756.5,27499,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577811,289431.00
03/21/2016 12:30,2,8.668,ACTIVE,220.29,374.81,59.954,1458577804,"201051344000582","219011344069620",29.00,32.40,0,337.84,434.02,254.2,243.4,1.140,337234.9,337234.9,27687,0,0,0,L,1122011218,0,125.85,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577812,289432.00
03/21/2016 12:30,2,8.816,ACTIVE,218.71,369.40,60.007,1458577804,"201051344000955","219011344069620",28.49,37.80,0,340.25,428.91,254.0,243.3,1.193,348273.7,348273.7,27620,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577813,289433.00
03/21/2016 12:30,2,6.143,ACTIVE,215.77,424.41,59.986,1458577804,"274151322000094","219011344069620",38.11,48.50,0,387.44,470.99,236.8,226.6,0.919,498937.4,498937.4,17263,0,0,0,L,1151911521,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577814,289434.00
03/21/2016 12:30,2,8.658,ACTIVE,222.55,376.31,59.996,1458577804,"201051344000579","219011344069620",29.02,38.80,0,340.55,434.33,254.1,243.4,1.184,349219.2,349219.2,3214,0,0,0,L,1122011218,0,126.30,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577815,289435.00
03/21/2016 12:30,2,8.719,ACTIVE,218.48,371.51,60.018,1458577804,"201051344000890","219011344069620",28.82,39.50,0,334.84,429.52,254.6,243.8,1.145,345624.4,345624.4,27647,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577816,289436.00
03/21/2016 12:30,2,8.850,ACTIVE,219.39,370.30,60.018,1458577804,"201051344000438","219011344069620",28.39,35.80,0,338.44,429.22,254.3,243.5,1.215,347756.8,347756.8,27638,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577817,289437.00
03/21/2016 12:30,2,9.098,ACTIVE,218.71,372.41,59.981,1458577804,"201051344000417","219011344069620",27.35,40.00,0,339.34,429.52,251.9,241.2,1.189,341394.5,341394.5,27795,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577818,289438.00
03/21/2016 12:30,2,8.975,ACTIVE,215.09,382.33,59.949,1458577804,"274151322000083","219011344069620",27.27,55.50,0,333.33,406.67,247.8,237.3,0.981,615283.0,615283.0,16634,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577819,289439.00
03/21/2016 12:30,2,8.469,ACTIVE,216.67,361.29,59.986,1458577804,"274151322000076","219011344069620",29.72,53.30,0,334.24,411.18,254.3,243.5,1.003,654983.2,654983.2,16641,0,0,0,L,1151911521,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577820,289440.00
03/21/2016 12:30,2,8.422,ACTIVE,220.74,375.11,60.012,1458577804,"201051344000868","219011344069620",29.84,30.00,0,337.24,432.52,254.1,243.3,1.145,334745.1,334745.1,22887,0,0,0,L,1122011218,0,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577820,289441.00
03/21/2016 12:30,2,8.508,ACTIVE,216.00,372.11,59.981,1458577804,"274151322000095","219011344069620",29.58,55.30,0,333.03,406.67,255.5,244.7,0.963,648467.9,648467.9,16535,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577822,289442.00
03/21/2016 12:30,2,8.631,ACTIVE,222.32,376.01,60.012,1458577804,"201051344000988","219011344069620",29.06,34.50,0,342.35,434.02,253.8,243.1,1.158,332707.9,332707.9,23166,0,0,0,L,1122011218,0,126.07,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577823,289443.00
03/21/2016 12:30,2,8.586,ACTIVE,219.84,372.11,59.986,1458577804,"201051344001025","219011344069620",29.24,36.80,0,338.44,429.82,254.1,243.3,1.123,345195.9,345195.9,27704,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577824,289444.00
03/21/2016 12:30,2,8.461,ACTIVE,222.32,375.41,59.996,1458577804,"201051344000458","219011344069620",29.72,35.40,0,340.55,433.72,254.5,243.7,1.207,342695.1,342695.1,23094,0,0,0,L,1122011218,0,126.30,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577825,289445.00
03/21/2016 12:30,2,8.344,ACTIVE,222.77,376.01,59.996,1458577804,"201051344000853","219011344069620",30.12,32.20,0,344.76,436.43,254.5,243.7,1.140,341020.4,341020.4,22687,0,0,0,L,1122011218,0,126.75,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577826,289446.00
03/21/2016 12:30,2,8.729,ACTIVE,218.03,369.40,60.018,1458577804,"201051344000685","219011344069620",28.80,33.30,0,339.34,428.91,254.4,243.6,1.220,347467.8,347467.8,27516,0,0,0,L,1122011218,0,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577826,289447.00
03/21/2016 12:30,2,8.600,ACTIVE,219.84,373.31,60.007,1458577804,"201051344000917","219011344069620",29.22,32.80,0,336.94,433.12,254.1,243.3,1.184,344660.2,344660.2,27517,0,0,0,L,1122011218,0,125.62,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577827,289448.00
03/21/2016 12:30,2,8.736,ACTIVE,218.26,370.30,60.018,1458577804,"201051344001145","219011344069620",28.80,33.80,0,336.04,429.82,254.5,243.7,1.162,349851.6,349851.6,27376,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577828,289449.00
03/21/2016 12:30,2,8.689,ACTIVE,220.06,371.81,60.039,1458577804,"201051344000651","219011344069620",28.88,34.00,0,339.04,432.52,254.3,243.5,1.140,341596.6,341596.6,27746,0,0,0,L,1122011218,0,126.30,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577829,289450.00
03/21/2016 12:30,2,8.984,ACTIVE,215.77,380.52,60.002,1458577804,"274151322000088","219011344069620",25.29,50.00,0,334.24,402.77,229.7,219.8,0.862,596539.1,596539.1,16332,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577830,289451.00
03/21/2016 12:30,2,6.143,ACTIVE,216.90,422.00,59.981,1458577804,"274151322000068","219011344069620",37.69,49.30,0,389.84,468.29,233.7,223.6,0.893,499047.5,499047.5,17437,0,0,0,L,1151911521,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577831,289452.00
03/21/2016 12:30,2,8.922,ACTIVE,219.84,376.01,59.965,1458577804,"201051344001135","219011344069620",28.17,35.80,0,338.74,431.62,254.5,243.7,1.176,338106.2,338106.2,27711,0,0,0,L,1122011218,0,125.85,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577832,289453.00
03/21/2016 12:30,2,8.523,ACTIVE,219.84,373.31,60.012,1458577804,"201051344000594","219011344069620",29.46,39.30,0,337.54,429.52,254.3,243.5,1.184,344915.4,344915.4,23126,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577833,289454.00
03/21/2016 12:30,2,8.551,ACTIVE,219.84,372.41,60.007,1458577804,"201051344001203","219011344069620",29.46,34.30,0,338.74,431.32,255.0,244.2,1.158,344420.3,344420.3,27698,0,0,0,L,1122011218,0,126.30,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577834,289455.00
03/21/2016 12:30,2,8.992,ACTIVE,215.77,372.41,59.965,1458577804,"274151322000054","219011344069620",25.43,52.50,0,333.33,403.97,231.6,221.6,0.884,610025.1,610025.1,16357,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577835,289456.00
03/21/2016 12:30,2,8.584,ACTIVE,220.97,372.41,60.012,1458577804,"201051344000867","219011344069620",29.30,37.00,0,338.14,431.92,254.6,243.8,1.149,333847.6,333847.6,23132,0,0,0,L,1122011218,0,126.07,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577836,289457.00
03/21/2016 12:30,2,8.484,ACTIVE,220.06,372.71,59.986,1458577804,"201051344001093","219011344069620",29.64,32.80,0,338.44,432.82,254.5,243.7,1.136,343298.3,343298.3,27575,0,0,0,L,1122011218,0,126.07,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577837,289458.00
03/21/2016 12:30,2,8.291,ACTIVE,221.87,377.52,60.018,1458577804,"201051344000900","219011344069620",30.36,32.40,0,337.54,433.72,254.4,243.6,1.127,349203.4,349203.4,22533,0,0,0,L,1122011218,0,126.30,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577838,289459.00
03/21/2016 12:30,2,8.529,ACTIVE,221.64,376.92,60.012,1458577804,"201051344000648","219011344069620",29.48,33.30,0,339.04,434.63,254.3,243.5,1.162,341830.2,341830.2,22835,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577839,289460.00
03/21/2016 12:30,2,8.408,ACTIVE,222.32,375.71,59.981,1458577804,"201051344000569","219011344069620",29.92,33.00,0,339.34,434.93,254.3,243.6,1.167,350631.1,350631.1,22466,0,0,0,L,1122011218,0,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577840,289461.00
03/21/2016 12:30,2,8.389,ACTIVE,222.32,376.01,60.028,1458577804,"201051344000983","219011344069620",29.94,33.00,0,339.95,433.72,254.6,243.8,1.171,342515.1,342515.1,22932,0,0,0,L,1122011218,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577841,289462.00
03/21/2016 12:30,2,8.807,ACTIVE,222.55,377.22,59.975,1458577804,"201051344001158","219011344069620",28.51,37.30,0,340.55,433.72,254.0,243.2,1.167,337988.2,337988.2,23173,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577841,289463.00
03/21/2016 12:30,2,8.449,ACTIVE,222.10,376.92,60.012,1458577804,"201051344000576","219011344069620",29.78,33.00,0,339.04,434.33,254.6,243.8,1.136,343617.7,343617.7,22600,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577842,289464.00
03/21/2016 12:30,2,8.971,ACTIVE,216.22,376.62,59.986,1458577804,"274151322000087","219011344069620",25.35,56.30,0,333.63,403.37,230.0,220.1,0.879,584487.2,584487.2,16426,0,0,0,L,1151911521,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458577843,289465.00
03/21/2016 12:45,2,8.273,ACTIVE,221.64,376.01,59.981,1458578703,"201051344000645","219011344069620",30.42,34.80,0,338.74,433.42,254.7,243.9,1.140,343316.3,343316.3,22749,0,0,0,L,1122011218,0,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578705,289466.00
03/21/2016 12:45,2,9.225,ACTIVE,215.09,373.01,59.970,1458578703,"274151322000085","219011344069620",25.49,50.60,0,333.63,404.57,237.7,227.5,0.897,613055.0,613055.0,16373,0,0,0,L,1151911521,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578705,289467.00
03/21/2016 12:45,2,8.379,ACTIVE,220.06,370.60,60.007,1458578703,"201051344000633","219011344069620",30.02,37.80,0,335.44,432.82,254.5,243.7,1.193,334356.7,334356.7,23194,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578706,289468.00
03/21/2016 12:45,2,8.100,ACTIVE,221.87,374.51,60.012,1458578703,"201051344000469","219011344069620",31.09,26.80,0,339.95,434.02,254.6,243.8,1.176,335789.1,335789.1,23151,0,0,0,L,1122011218,0,125.17,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578707,289469.00
03/21/2016 12:45,2,8.391,ACTIVE,218.48,371.51,59.975,1458578703,"201051344000646","219011344069620",29.94,40.20,0,333.93,430.42,254.5,243.7,1.198,339880.1,339880.1,27707,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578708,289470.00
03/21/2016 12:45,2,8.920,ACTIVE,215.09,382.93,59.981,1458578703,"274151322000052","219011344069620",28.17,60.00,0,332.73,408.18,254.3,243.5,1.003,621101.2,621101.2,16588,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578709,289471.00
03/21/2016 12:45,2,8.197,ACTIVE,220.29,374.51,59.975,1458578703,"201051344000585","219011344069620",30.63,36.00,0,337.84,431.32,253.9,243.2,1.176,345261.8,345261.8,27720,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578710,289472.00
03/21/2016 12:45,2,8.242,ACTIVE,218.26,370.00,60.028,1458578703,"201051344001230","219011344069620",30.47,37.00,0,333.03,429.22,254.3,243.5,1.171,343817.2,343817.2,27500,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578711,289473.00
03/21/2016 12:45,2,8.350,ACTIVE,220.29,372.11,59.938,1458578703,"201051344000582","219011344069620",30.14,30.50,0,337.54,433.72,254.9,244.1,1.145,337295.8,337295.8,27688,0,0,0,L,1122011218,0,125.85,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578712,289474.00
03/21/2016 12:45,2,8.369,ACTIVE,218.93,368.20,59.949,1458578703,"201051344000955","219011344069620",29.90,37.00,0,338.14,428.91,253.2,242.5,1.184,348334.5,348334.5,27621,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578713,289475.00
03/21/2016 12:45,2,6.346,ACTIVE,215.09,431.62,59.986,1458578703,"274151322000094","219011344069620",38.17,49.50,0,390.14,466.79,244.7,234.3,0.955,498994.7,498994.7,17264,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578714,289476.00
03/21/2016 12:45,2,8.475,ACTIVE,221.87,377.82,60.018,1458578703,"201051344000579","219011344069620",29.66,39.50,0,339.04,433.72,254.1,243.3,1.207,349280.0,349280.0,3215,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578715,289477.00
03/21/2016 12:45,2,8.336,ACTIVE,218.48,372.11,60.023,1458578703,"201051344000890","219011344069620",30.14,40.80,0,333.93,429.22,254.3,243.6,1.167,345685.2,345685.2,27648,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578716,289478.00
03/21/2016 12:45,2,8.500,ACTIVE,219.61,373.01,60.018,1458578703,"201051344000438","219011344069620",29.56,36.30,0,338.74,429.22,254.3,243.5,1.180,347817.5,347817.5,27639,0,0,0,L,1122011218,0,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578717,289479.00
03/21/2016 12:45,2,8.602,ACTIVE,218.71,371.51,59.986,1458578703,"201051344000417","219011344069620",29.20,40.80,0,339.65,429.52,254.1,243.3,1.193,341455.0,341455.0,27796,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578717,289480.00
03/21/2016 12:45,2,9.123,ACTIVE,214.41,354.07,60.012,1458578703,"274151322000083","219011344069620",27.55,58.80,0,333.03,408.48,254.3,243.5,1.008,615343.0,615343.0,16635,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578718,289481.00
03/21/2016 12:45,2,8.346,ACTIVE,215.77,361.59,59.996,1458578703,"274151322000076","219011344069620",30.30,56.50,0,333.63,409.98,255.4,244.6,1.008,655044.0,655044.0,16642,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578719,289482.00
03/21/2016 12:45,2,8.082,ACTIVE,220.06,372.41,60.023,1458578703,"201051344000868","219011344069620",31.07,29.50,0,336.94,432.82,253.9,243.2,1.149,334805.9,334805.9,22888,0,0,0,L,1122011218,0,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578720,289483.00
03/21/2016 12:45,2,8.320,ACTIVE,215.09,359.18,60.012,1458578703,"274151322000095","219011344069620",30.30,56.00,0,332.43,406.97,255.5,244.6,0.963,648528.6,648528.6,16536,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578721,289484.00
