ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 12:45,2,8.357,ACTIVE,221.87,378.12,59.986,1458578703,"201051344000988","219011344069620",30.00,35.00,0,341.45,433.72,253.7,243.0,1.171,332768.7,332768.7,23167,0,0,0,L,1122011218,0,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578722,289485.00
03/21/2016 12:45,2,8.223,ACTIVE,219.84,371.21,60.012,1458578703,"201051344001025","219011344069620",30.55,37.00,0,338.14,428.91,254.1,243.3,1.136,345256.6,345256.6,27705,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578723,289486.00
03/21/2016 12:45,2,8.258,ACTIVE,221.64,375.11,60.002,1458578703,"201051344000458","219011344069620",30.42,35.60,0,339.34,434.33,254.0,243.3,1.184,342755.9,342755.9,23095,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578724,289487.00
03/21/2016 12:45,2,8.057,ACTIVE,222.32,375.11,60.018,1458578703,"201051344000853","219011344069620",31.05,32.40,0,344.76,434.33,253.1,242.3,1.211,341081.2,341081.2,22688,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578725,289488.00
03/21/2016 12:45,2,8.443,ACTIVE,218.03,370.30,60.028,1458578703,"201051344000685","219011344069620",29.82,33.50,0,338.44,428.61,254.7,243.9,1.220,347528.6,347528.6,27517,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578726,289489.00
03/21/2016 12:45,2,8.262,ACTIVE,220.06,374.81,60.044,1458578703,"201051344000917","219011344069620",30.38,31.80,0,337.84,428.31,254.4,243.6,1.171,344720.9,344720.9,27518,0,0,0,L,1122011218,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578727,289490.00
03/21/2016 12:45,2,8.402,ACTIVE,218.48,370.30,59.954,1458578703,"201051344001145","219011344069620",29.90,34.00,0,339.04,429.52,254.1,243.3,1.167,349912.3,349912.3,27377,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578728,289491.00
03/21/2016 12:45,2,8.336,ACTIVE,220.29,374.81,60.007,1458578703,"201051344000651","219011344069620",30.10,33.00,0,338.14,431.02,253.8,243.1,1.149,341657.3,341657.3,27747,0,0,0,L,1122011218,0,126.30,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578729,289492.00
03/21/2016 12:45,2,9.230,ACTIVE,215.09,385.93,59.991,1458578703,"274151322000088","219011344069620",25.31,51.00,0,333.93,403.97,236.4,226.3,0.915,596594.7,596594.7,16333,0,0,0,L,1151911521,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578730,289493.00
03/21/2016 12:45,2,6.129,ACTIVE,216.00,425.61,60.002,1458578703,"274151322000068","219011344069620",38.68,52.00,0,389.84,465.28,240.5,230.2,0.928,499104.2,499104.2,17438,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578730,289494.00
03/21/2016 12:45,2,8.410,ACTIVE,219.84,370.60,59.975,1458578703,"201051344001135","219011344069620",29.92,34.30,0,338.44,428.61,254.5,243.7,1.158,338167.0,338167.0,27712,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578731,289495.00
03/21/2016 12:45,2,8.381,ACTIVE,219.16,375.41,60.012,1458578703,"201051344000594","219011344069620",30.02,41.30,0,337.54,428.91,254.5,243.7,1.193,344976.2,344976.2,23127,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578732,289496.00
03/21/2016 12:45,2,8.205,ACTIVE,220.29,372.71,60.028,1458578703,"201051344001203","219011344069620",30.65,34.00,0,339.04,430.42,254.7,243.9,1.184,344481.1,344481.1,27699,0,0,0,L,1122011218,0,126.30,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578733,289497.00
03/21/2016 12:45,2,9.221,ACTIVE,214.87,388.34,59.986,1458578703,"274151322000054","219011344069620",25.78,54.80,0,333.93,405.47,240.5,230.2,0.924,610081.3,610081.3,16358,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578734,289498.00
03/21/2016 12:45,2,8.281,ACTIVE,220.06,373.61,59.996,1458578703,"201051344000867","219011344069620",30.28,36.50,0,337.24,431.92,254.0,243.2,1.171,333908.4,333908.4,23133,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578735,289499.00
03/21/2016 12:45,2,8.143,ACTIVE,220.06,373.61,59.991,1458578703,"201051344001093","219011344069620",30.91,30.80,0,336.34,431.62,254.9,244.1,1.180,343359.0,343359.0,27576,0,0,0,L,1122011218,0,125.85,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578736,289500.00
03/21/2016 12:45,2,8.012,ACTIVE,221.19,375.11,59.965,1458578703,"201051344000900","219011344069620",31.39,30.00,0,337.54,433.12,254.3,243.5,1.149,349264.1,349264.1,22534,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578737,289501.00
03/21/2016 12:45,2,8.375,ACTIVE,220.97,375.41,60.028,1458578703,"201051344000648","219011344069620",30.06,34.50,0,338.74,435.23,254.6,243.8,1.153,341891.0,341891.0,22836,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578738,289502.00
03/21/2016 12:45,2,7.957,ACTIVE,221.42,376.31,60.012,1458578703,"201051344000569","219011344069620",31.27,31.80,0,337.84,434.02,251.7,241.0,1.162,350691.8,350691.8,22467,0,0,0,L,1122011218,0,124.94,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578739,289503.00
03/21/2016 12:45,2,8.170,ACTIVE,221.87,376.01,59.986,1458578703,"201051344000983","219011344069620",30.71,34.00,0,337.84,434.63,253.8,243.0,1.149,342575.9,342575.9,22933,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578740,289504.00
03/21/2016 12:45,2,8.516,ACTIVE,221.87,376.62,59.996,1458578703,"201051344001158","219011344069620",29.50,37.80,0,341.45,434.02,253.9,243.2,1.171,338048.9,338048.9,23174,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578740,289505.00
03/21/2016 12:45,2,8.180,ACTIVE,221.42,373.31,59.996,1458578703,"201051344000576","219011344069620",30.69,31.80,0,337.84,434.33,253.9,243.2,1.153,343678.4,343678.4,22601,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578741,289506.00
03/21/2016 12:45,2,9.117,ACTIVE,215.09,369.40,60.012,1458578703,"274151322000087","219011344069620",25.64,57.30,0,334.24,404.57,236.5,226.3,0.906,584543.0,584543.0,16427,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458578742,289507.00
03/21/2016 13:00,2,8.428,ACTIVE,222.55,376.62,59.991,1458579604,"201051344000645","219011344069620",29.84,35.40,0,339.65,432.82,254.7,243.9,1.145,343377.1,343377.1,22750,0,0,0,L,1122011218,0,126.53,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579605,289508.00
03/21/2016 13:00,2,9.201,ACTIVE,216.22,360.38,60.012,1458579604,"274151322000085","219011344069620",25.35,50.80,0,333.63,404.57,236.2,226.1,0.906,613111.6,613111.6,16374,0,0,0,L,1151911521,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579606,289509.00
03/21/2016 13:00,2,8.410,ACTIVE,221.19,377.22,59.996,1458579604,"201051344000633","219011344069620",29.84,37.30,0,338.14,433.12,253.8,243.1,1.180,334417.6,334417.6,23195,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579607,289510.00
03/21/2016 13:00,2,8.215,ACTIVE,223.23,377.52,59.991,1458579604,"201051344000469","219011344069620",30.59,26.00,0,344.15,433.72,254.3,243.6,1.162,335850.0,335850.0,23152,0,0,0,L,1122011218,0,126.07,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579609,289511.00
03/21/2016 13:00,2,8.389,ACTIVE,219.39,370.90,59.907,1458579604,"201051344000646","219011344069620",29.84,40.00,0,338.14,430.42,253.0,242.3,1.184,339941.0,339941.0,27708,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579610,289512.00
03/21/2016 13:00,2,8.920,ACTIVE,216.22,363.69,60.002,1458579604,"274151322000052","219011344069620",28.17,60.80,0,333.33,412.68,254.6,243.8,0.994,621162.1,621162.1,16589,0,0,0,L,1151911521,0,123.36,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579611,289513.00
03/21/2016 13:00,2,8.281,ACTIVE,220.97,373.01,60.002,1458579604,"201051344000585","219011344069620",30.40,35.20,0,337.24,430.42,254.5,243.7,1.176,345322.7,345322.7,27721,0,0,0,L,1122011218,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579612,289514.00
03/21/2016 13:00,2,8.322,ACTIVE,218.93,370.60,60.007,1458579604,"201051344001230","219011344069620",30.20,37.80,0,334.24,429.52,254.6,243.8,1.184,343878.1,343878.1,27501,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579612,289515.00
03/21/2016 13:00,2,8.361,ACTIVE,220.97,373.31,59.991,1458579604,"201051344000582","219011344069620",30.06,29.30,0,336.94,433.42,254.2,243.5,1.140,337356.6,337356.6,27689,0,0,0,L,1122011218,0,126.30,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579613,289516.00
03/21/2016 13:00,2,8.531,ACTIVE,219.61,373.31,59.981,1458579604,"201051344000955","219011344069620",29.52,36.50,0,339.04,428.91,254.5,243.7,1.215,348395.4,348395.4,27622,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579614,289517.00
03/21/2016 13:00,2,6.279,ACTIVE,216.22,415.09,59.986,1458579604,"274151322000094","219011344069620",38.35,49.50,0,390.74,467.69,243.5,233.1,0.941,499053.1,499053.1,17265,0,0,0,L,1151911521,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579615,289518.00
03/21/2016 13:00,2,8.561,ACTIVE,223.00,379.32,59.991,1458579604,"201051344000579","219011344069620",29.38,41.00,0,342.65,433.72,254.7,243.9,1.180,349340.8,349340.8,3216,0,0,0,L,1122011218,0,126.53,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579616,289519.00
03/21/2016 13:00,2,8.398,ACTIVE,219.16,369.40,59.996,1458579604,"201051344000890","219011344069620",29.94,40.80,0,338.74,429.52,254.3,243.5,1.162,345746.1,345746.1,27649,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579617,289520.00
03/21/2016 13:00,2,8.564,ACTIVE,220.29,374.21,60.007,1458579604,"201051344000438","219011344069620",29.32,36.80,0,337.54,429.22,254.4,243.6,1.189,347878.4,347878.4,27640,0,0,0,L,1122011218,0,126.30,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579618,289521.00
03/21/2016 13:00,2,8.693,ACTIVE,219.39,372.41,59.996,1458579604,"201051344000417","219011344069620",28.90,42.00,0,339.04,429.52,254.1,243.3,1.198,341515.9,341515.9,27797,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579619,289522.00
03/21/2016 13:00,2,9.297,ACTIVE,216.00,373.01,59.981,1458579604,"274151322000083","219011344069620",27.00,60.50,0,331.83,407.87,253.8,243.1,0.999,615403.8,615403.8,16636,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579620,289523.00
03/21/2016 13:00,2,8.242,ACTIVE,216.90,390.14,59.991,1458579604,"274151322000076","219011344069620",30.43,57.70,0,333.63,411.48,254.4,243.7,1.008,655104.9,655104.9,16643,0,0,0,L,1151911521,0,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579621,289524.00
03/21/2016 13:00,2,8.209,ACTIVE,221.19,373.61,59.981,1458579604,"201051344000868","219011344069620",30.61,28.50,0,337.24,434.02,254.3,243.5,1.136,334866.8,334866.8,22889,0,0,0,L,1122011218,0,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579621,289525.00
03/21/2016 13:00,2,8.273,ACTIVE,216.22,370.00,59.954,1458579604,"274151322000095","219011344069620",30.40,56.30,0,331.53,406.97,254.3,243.6,0.955,648589.6,648589.6,16537,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579622,289526.00
03/21/2016 13:00,2,8.568,ACTIVE,222.77,380.52,59.965,1458579604,"201051344000988","219011344069620",29.36,35.80,0,343.25,433.42,254.8,244.1,1.180,332829.5,332829.5,23168,0,0,0,L,1122011218,0,126.07,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579623,289527.00
03/21/2016 13:00,2,8.293,ACTIVE,220.52,373.31,59.996,1458579604,"201051344001025","219011344069620",30.34,36.80,0,338.14,428.61,254.6,243.8,1.140,345317.5,345317.5,27706,0,0,0,L,1122011218,0,125.85,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579624,289528.00
03/21/2016 13:00,2,8.441,ACTIVE,223.00,379.02,59.975,1458579604,"201051344000458","219011344069620",29.78,37.00,0,344.76,434.33,254.3,243.6,1.202,342816.7,342816.7,23096,0,0,0,L,1122011218,0,126.53,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579625,289529.00
03/21/2016 13:00,2,8.291,ACTIVE,223.23,378.72,59.954,1458579604,"201051344000853","219011344069620",30.34,32.80,0,342.95,437.03,254.4,243.6,1.180,341142.1,341142.1,22689,0,0,0,L,1122011218,0,126.98,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579626,289530.00
03/21/2016 13:00,2,8.498,ACTIVE,218.93,373.01,59.996,1458579604,"201051344000685","219011344069620",29.60,33.50,0,339.04,428.31,254.3,243.6,1.215,347589.5,347589.5,27518,0,0,0,L,1122011218,0,126.07,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579627,289531.00
03/21/2016 13:00,2,8.299,ACTIVE,220.74,370.60,60.007,1458579604,"201051344000917","219011344069620",30.28,30.50,0,337.54,430.42,253.9,243.2,1.176,344781.8,344781.8,27519,0,0,0,L,1122011218,0,126.07,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579628,289532.00
03/21/2016 13:00,2,8.506,ACTIVE,219.16,371.51,60.002,1458579604,"201051344001145","219011344069620",29.56,34.00,0,339.04,428.91,254.2,243.4,1.180,349973.2,349973.2,27378,0,0,0,L,1122011218,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579629,289533.00
03/21/2016 13:00,2,8.406,ACTIVE,221.19,375.71,60.018,1458579604,"201051344000651","219011344069620",29.90,32.40,0,337.54,431.62,253.9,243.1,1.153,341718.2,341718.2,27748,0,0,0,L,1122011218,0,126.75,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579630,289534.00
03/21/2016 13:00,2,9.195,ACTIVE,216.22,363.99,59.949,1458579604,"274151322000088","219011344069620",25.27,52.50,0,333.63,404.27,234.9,224.8,0.875,596651.1,596651.1,16334,0,0,0,L,1151911521,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579630,289535.00
03/21/2016 13:00,2,6.178,ACTIVE,217.13,437.93,59.954,1458579604,"274151322000068","219011344069620",38.33,52.80,0,389.24,463.48,240.1,229.8,0.919,499161.9,499161.9,17439,0,0,0,L,1151911521,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579631,289536.00
03/21/2016 13:00,2,8.465,ACTIVE,220.52,374.21,60.007,1458579604,"201051344001135","219011344069620",29.66,34.00,0,337.84,427.71,254.3,243.5,1.153,338227.9,338227.9,27713,0,0,0,L,1122011218,0,126.07,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579632,289537.00
03/21/2016 13:00,2,8.443,ACTIVE,220.29,372.11,59.981,1458579604,"201051344000594","219011344069620",29.72,41.30,0,336.94,430.72,254.1,243.3,1.145,345037.0,345037.0,23128,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579633,289538.00
03/21/2016 13:00,2,8.270,ACTIVE,220.74,370.90,59.996,1458579604,"201051344001203","219011344069620",30.42,33.50,0,337.54,431.32,254.4,243.6,1.189,344541.9,344541.9,27700,0,0,0,L,1122011218,0,126.75,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579634,289539.00
03/21/2016 13:00,2,9.119,ACTIVE,216.22,385.33,59.970,1458579604,"274151322000054","219011344069620",25.84,55.50,0,333.03,405.77,238.4,228.2,0.902,610138.6,610138.6,16359,0,0,0,L,1151911521,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579635,289540.00
03/21/2016 13:00,2,8.432,ACTIVE,221.42,376.01,59.944,1458579604,"201051344000867","219011344069620",29.84,37.30,0,337.84,432.52,255.1,244.2,1.118,333969.2,333969.2,23134,0,0,0,L,1122011218,0,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579636,289541.00
03/21/2016 13:00,2,8.182,ACTIVE,220.74,372.11,59.991,1458579604,"201051344001093","219011344069620",30.73,30.30,0,337.84,432.82,253.8,243.0,1.140,343419.9,343419.9,27577,0,0,0,L,1122011218,0,126.30,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579637,289542.00
03/21/2016 13:00,2,8.088,ACTIVE,222.32,378.12,59.981,1458579604,"201051344000900","219011344069620",31.09,29.30,0,338.74,433.42,254.5,243.7,1.127,349325.0,349325.0,22535,0,0,0,L,1122011218,0,126.30,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579638,289543.00
03/21/2016 13:00,2,8.469,ACTIVE,222.10,374.21,59.986,1458579604,"201051344000648","219011344069620",29.62,35.20,0,340.55,436.43,253.9,243.1,1.131,341951.8,341951.8,22837,0,0,0,L,1122011218,0,125.62,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579639,289544.00
03/21/2016 13:00,2,8.180,ACTIVE,222.77,374.81,59.996,1458579604,"201051344000569","219011344069620",30.77,31.30,0,338.74,433.72,254.8,244.0,1.153,350752.6,350752.6,22468,0,0,0,L,1122011218,0,125.85,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579640,289545.00
03/21/2016 13:00,2,8.371,ACTIVE,223.00,378.72,59.986,1458579604,"201051344000983","219011344069620",30.04,34.30,0,339.04,434.33,254.4,243.7,1.184,342636.7,342636.7,22934,0,0,0,L,1122011218,0,126.53,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579641,289546.00
03/21/2016 13:00,2,8.678,ACTIVE,222.77,377.22,59.954,1458579604,"201051344001158","219011344069620",28.94,39.00,0,344.15,433.42,254.4,243.7,1.158,338109.8,338109.8,23175,0,0,0,L,1122011218,0,126.30,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579642,289547.00
03/21/2016 13:00,2,8.299,ACTIVE,222.77,378.42,59.975,1458579604,"201051344000576","219011344069620",30.20,32.60,0,343.85,434.93,253.4,242.7,1.149,343739.3,343739.3,22602,0,0,0,L,1122011218,0,126.53,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579643,289548.00
03/21/2016 13:00,2,9.104,ACTIVE,216.22,360.69,59.965,1458579604,"274151322000087","219011344069620",25.54,56.50,0,333.03,404.57,235.4,225.2,0.897,584599.6,584599.6,16428,0,0,0,L,1151911521,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458579644,289549.00
03/21/2016 13:15,2,8.312,ACTIVE,221.64,375.41,59.970,1458580503,"201051344000645","219011344069620",30.22,34.50,0,342.05,433.12,254.1,243.3,1.123,343437.8,343437.8,22751,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580504,289550.00
03/21/2016 13:15,2,9.324,ACTIVE,216.00,371.51,59.981,1458580503,"274151322000085","219011344069620",25.39,51.30,0,334.84,406.97,239.8,229.5,0.919,613168.0,613168.0,16375,0,0,0,L,1151911521,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580505,289551.00
03/21/2016 13:15,2,8.395,ACTIVE,220.52,373.01,59.996,1458580503,"201051344000633","219011344069620",29.96,37.30,0,337.54,433.12,254.4,243.6,1.193,334478.3,334478.3,23196,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580506,289552.00
03/21/2016 13:15,2,8.146,ACTIVE,222.32,373.91,59.954,1458580503,"201051344000469","219011344069620",30.87,25.00,0,343.25,433.72,254.2,243.4,1.171,335910.7,335910.7,23153,0,0,0,L,1122011218,0,125.62,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580507,289553.00
03/21/2016 13:15,2,8.350,ACTIVE,218.93,369.40,60.028,1458580503,"201051344000646","219011344069620",30.10,40.60,0,337.54,430.12,254.3,243.6,1.193,340001.7,340001.7,27709,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580508,289554.00
03/21/2016 13:15,2,8.738,ACTIVE,215.77,373.31,59.975,1458580503,"274151322000052","219011344069620",28.77,62.00,0,333.33,411.48,254.0,243.2,0.994,621222.6,621222.6,16590,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580509,289555.00
03/21/2016 13:15,2,8.244,ACTIVE,220.29,373.31,59.965,1458580503,"201051344000585","219011344069620",30.47,34.50,0,337.54,431.02,254.2,243.4,1.193,345383.4,345383.4,27722,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580510,289556.00
03/21/2016 13:15,2,8.301,ACTIVE,218.48,370.30,60.007,1458580503,"201051344001230","219011344069620",30.34,37.50,0,335.14,429.52,254.8,244.0,1.167,343938.8,343938.8,27502,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580511,289557.00
03/21/2016 13:15,2,8.281,ACTIVE,220.52,370.30,59.949,1458580503,"201051344000582","219011344069620",30.42,29.50,0,337.54,434.02,254.7,243.9,1.149,337417.3,337417.3,27690,0,0,0,L,1122011218,0,125.85,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580511,289558.00
03/21/2016 13:15,2,8.402,ACTIVE,218.93,372.41,60.012,1458580503,"201051344000955","219011344069620",29.88,36.00,0,338.74,428.91,254.4,243.6,1.202,348456.0,348456.0,27623,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580512,289559.00
03/21/2016 13:15,2,6.338,ACTIVE,215.77,443.04,60.007,1458580503,"274151322000094","219011344069620",38.51,49.30,0,390.44,470.39,247.1,236.6,0.968,499111.1,499111.1,17266,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580513,289560.00
03/21/2016 13:15,2,8.447,ACTIVE,222.10,375.11,59.986,1458580503,"201051344000579","219011344069620",29.70,42.50,0,343.85,437.03,253.9,243.1,1.189,349401.5,349401.5,3217,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580514,289561.00
03/21/2016 13:15,2,8.314,ACTIVE,218.48,371.81,60.002,1458580503,"201051344000890","219011344069620",30.16,41.50,0,334.24,429.82,253.4,242.7,1.158,345806.8,345806.8,27650,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580515,289562.00
03/21/2016 13:15,2,8.469,ACTIVE,219.84,376.01,59.981,1458580503,"201051344000438","219011344069620",29.66,35.60,0,338.14,428.61,254.1,243.3,1.193,347939.1,347939.1,27641,0,0,0,L,1122011218,0,125.85,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580516,289563.00
03/21/2016 13:15,2,8.572,ACTIVE,218.93,370.90,60.012,1458580503,"201051344000417","219011344069620",29.32,43.00,0,339.04,429.22,254.4,243.6,1.229,341576.6,341576.6,27798,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580517,289564.00
03/21/2016 13:15,2,8.832,ACTIVE,215.09,363.09,60.007,1458580503,"274151322000083","219011344069620",28.49,60.30,0,332.43,407.87,254.8,244.0,1.008,615464.2,615464.2,16637,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580518,289565.00
03/21/2016 13:15,2,8.168,ACTIVE,217.13,386.23,59.970,1458580503,"274151322000076","219011344069620",30.67,57.70,0,333.63,411.78,254.2,243.4,1.003,655165.6,655165.6,16644,0,0,0,L,1151911521,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580519,289566.00
03/21/2016 13:15,2,8.102,ACTIVE,220.52,372.11,59.991,1458580503,"201051344000868","219011344069620",30.83,26.80,0,336.34,432.82,252.7,242.0,1.140,334927.4,334927.4,22890,0,0,0,L,1122011218,0,125.17,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580520,289567.00
03/21/2016 13:15,2,8.240,ACTIVE,215.54,387.44,59.949,1458580503,"274151322000095","219011344069620",30.53,55.80,0,332.13,406.37,255.8,245.0,0.963,648650.3,648650.3,16538,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580521,289568.00
03/21/2016 13:15,2,8.434,ACTIVE,222.32,375.11,60.007,1458580503,"201051344000988","219011344069620",29.80,33.80,0,342.35,436.73,254.3,243.6,1.171,332890.2,332890.2,23169,0,0,0,L,1122011218,0,125.85,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580522,289569.00
03/21/2016 13:15,2,8.258,ACTIVE,220.06,372.41,59.970,1458580503,"201051344001025","219011344069620",30.42,36.30,0,338.14,429.82,254.3,243.5,1.149,345378.2,345378.2,27707,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580523,289570.00
03/21/2016 13:15,2,8.332,ACTIVE,222.10,374.21,60.007,1458580503,"201051344000458","219011344069620",30.22,35.40,0,344.15,435.53,254.0,243.3,1.202,342877.4,342877.4,23097,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580523,289571.00
03/21/2016 13:15,2,8.201,ACTIVE,222.32,374.21,59.959,1458580503,"201051344000853","219011344069620",30.69,31.50,0,342.65,436.13,254.9,244.1,1.149,341202.8,341202.8,22690,0,0,0,L,1122011218,0,126.53,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580524,289572.00
03/21/2016 13:15,2,8.387,ACTIVE,218.26,370.90,60.012,1458580503,"201051344000685","219011344069620",29.92,33.80,0,338.44,428.61,253.9,243.1,1.224,347650.2,347650.2,27519,0,0,0,L,1122011218,0,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580525,289573.00
03/21/2016 13:15,2,8.234,ACTIVE,220.06,373.01,60.012,1458580503,"201051344000917","219011344069620",30.43,29.80,0,337.54,431.02,253.7,242.9,1.207,344842.5,344842.5,27520,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580526,289574.00
03/21/2016 13:15,2,8.418,ACTIVE,218.71,371.81,60.028,1458580503,"201051344001145","219011344069620",29.88,32.40,0,338.44,428.61,254.4,243.6,1.180,350033.9,350033.9,27379,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580527,289575.00
03/21/2016 13:15,2,8.338,ACTIVE,220.52,372.41,60.023,1458580503,"201051344000651","219011344069620",30.22,31.30,0,338.44,431.92,255.0,244.2,1.145,341778.8,341778.8,27749,0,0,0,L,1122011218,0,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580528,289576.00
03/21/2016 13:15,2,9.252,ACTIVE,215.54,366.10,60.007,1458580503,"274151322000088","219011344069620",25.43,52.30,0,333.63,404.27,238.2,228.0,0.910,596707.4,596707.4,16335,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580529,289577.00
03/21/2016 13:15,2,6.188,ACTIVE,216.90,443.04,59.991,1458580503,"274151322000068","219011344069620",38.80,52.80,0,391.94,468.29,244.0,233.6,0.932,499219.5,499219.5,17440,0,0,0,L,1151911521,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580530,289578.00
03/21/2016 13:15,2,8.396,ACTIVE,220.06,376.31,60.002,1458580503,"201051344001135","219011344069620",29.96,33.80,0,338.44,428.61,254.9,244.1,1.131,338288.6,338288.6,27714,0,0,0,L,1122011218,0,125.85,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580531,289579.00
03/21/2016 13:15,2,8.404,ACTIVE,219.84,374.21,59.975,1458580503,"201051344000594","219011344069620",29.92,42.50,0,336.64,432.52,254.8,244.0,1.167,345097.7,345097.7,23129,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580532,289580.00
03/21/2016 13:15,2,8.166,ACTIVE,220.29,373.01,60.018,1458580503,"201051344001203","219011344069620",30.69,33.00,0,338.44,431.32,253.7,242.9,1.162,344602.6,344602.6,27701,0,0,0,L,1122011218,0,126.30,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580533,289581.00
03/21/2016 13:15,2,9.346,ACTIVE,216.22,366.70,59.970,1458580503,"274151322000054","219011344069620",25.49,55.50,0,333.93,406.37,240.9,230.6,0.884,610195.8,610195.8,16360,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580534,289582.00
03/21/2016 13:15,2,8.344,ACTIVE,220.52,371.51,60.007,1458580503,"201051344000867","219011344069620",30.18,36.50,0,337.84,432.52,254.8,244.0,1.131,334029.9,334029.9,23135,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580534,289583.00
03/21/2016 13:15,2,8.092,ACTIVE,220.29,373.61,59.928,1458580503,"201051344001093","219011344069620",31.05,29.80,0,337.54,433.12,254.3,243.5,1.149,343480.6,343480.6,27578,0,0,0,L,1122011218,0,125.85,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580535,289584.00
03/21/2016 13:15,2,8.035,ACTIVE,221.64,376.31,60.012,1458580503,"201051344000900","219011344069620",31.33,29.30,0,337.24,433.42,254.5,243.7,1.105,349385.7,349385.7,22536,0,0,0,L,1122011218,0,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580536,289585.00
03/21/2016 13:15,2,8.371,ACTIVE,221.42,376.62,59.991,1458580503,"201051344000648","219011344069620",30.02,34.80,0,338.44,435.53,254.2,243.5,1.176,342012.5,342012.5,22838,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580537,289586.00
03/21/2016 13:15,2,8.107,ACTIVE,221.87,376.92,59.981,1458580503,"201051344000569","219011344069620",30.89,30.30,0,338.44,433.72,253.7,242.9,1.158,350813.3,350813.3,22469,0,0,0,L,1122011218,0,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580538,289587.00
03/21/2016 13:15,2,8.180,ACTIVE,222.10,376.31,60.002,1458580503,"201051344000983","219011344069620",30.65,32.80,0,338.44,434.33,253.4,242.7,1.193,342697.4,342697.4,22935,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580539,289588.00
03/21/2016 13:15,2,8.469,ACTIVE,222.32,378.42,59.996,1458580503,"201051344001158","219011344069620",29.62,37.30,0,343.85,434.93,254.2,243.4,1.167,338170.5,338170.5,23176,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580540,289589.00
03/21/2016 13:15,2,8.184,ACTIVE,222.10,376.62,60.018,1458580503,"201051344000576","219011344069620",30.71,31.00,0,342.95,434.33,254.2,243.4,1.127,343800.0,343800.0,22603,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580541,289590.00
03/21/2016 13:15,2,9.320,ACTIVE,216.00,387.74,60.007,1458580503,"274151322000087","219011344069620",25.35,55.80,0,334.24,404.57,239.2,228.9,0.919,584656.0,584656.0,16429,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458580542,289591.00
03/21/2016 13:30,2,8.119,ACTIVE,221.87,373.31,60.007,1458581403,"201051344000645","219011344069620",31.01,31.00,0,340.25,433.42,254.6,243.8,1.149,343498.6,343498.6,22752,0,0,0,L,1122011218,0,126.30,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581404,289592.00
03/21/2016 13:30,2,9.123,ACTIVE,216.00,376.62,59.996,1458581403,"274151322000085","219011344069620",25.31,53.80,0,334.54,404.27,234.0,223.9,0.902,613224.5,613224.5,16376,0,0,0,L,1151911521,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581405,289593.00
03/21/2016 13:30,2,8.285,ACTIVE,220.74,376.01,60.007,1458581403,"201051344000633","219011344069620",30.30,36.30,0,336.64,433.12,254.3,243.6,1.198,334539.1,334539.1,23197,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581406,289594.00
03/21/2016 13:30,2,7.986,ACTIVE,222.32,380.52,59.975,1458581403,"201051344000469","219011344069620",31.47,23.00,0,343.85,433.12,254.7,243.9,1.167,335971.5,335971.5,23154,0,0,0,L,1122011218,0,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581407,289595.00
03/21/2016 13:30,2,8.443,ACTIVE,218.48,373.31,60.012,1458581403,"201051344000646","219011344069620",29.66,40.00,0,338.44,430.12,253.1,242.4,1.180,340062.5,340062.5,27710,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581408,289596.00
03/21/2016 13:30,2,9.221,ACTIVE,215.77,365.49,59.970,1458581403,"274151322000052","219011344069620",27.02,63.30,0,333.63,412.68,252.2,241.5,0.986,621283.4,621283.4,16591,0,0,0,L,1151911521,0,123.14,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581409,289597.00
03/21/2016 13:30,2,8.305,ACTIVE,220.06,372.41,59.970,1458581403,"201051344000585","219011344069620",30.34,35.40,0,337.24,427.41,254.7,243.9,1.136,345444.2,345444.2,27723,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581410,289598.00
03/21/2016 13:30,2,8.303,ACTIVE,218.03,372.41,60.028,1458581403,"201051344001230","219011344069620",30.26,37.50,0,332.73,428.61,254.2,243.4,1.153,343999.6,343999.6,27503,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581411,289599.00
03/21/2016 13:30,2,8.395,ACTIVE,220.06,375.71,60.023,1458581403,"201051344000582","219011344069620",29.94,30.00,0,336.64,430.12,254.5,243.7,1.136,337478.2,337478.2,27691,0,0,0,L,1122011218,0,125.85,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581412,289600.00
03/21/2016 13:30,2,8.543,ACTIVE,218.71,369.10,59.954,1458581403,"201051344000955","219011344069620",29.42,35.40,0,339.95,428.91,254.4,243.7,1.202,348516.8,348516.8,27624,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581413,289601.00
03/21/2016 13:30,2,6.191,ACTIVE,216.00,438.53,59.975,1458581403,"274151322000094","219011344069620",38.43,50.80,0,386.83,463.48,240.4,230.1,0.937,499169.3,499169.3,17267,0,0,0,L,1151911521,0,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581414,289602.00
03/21/2016 13:30,2,8.430,ACTIVE,222.10,376.92,60.012,1458581403,"201051344000579","219011344069620",29.82,40.20,0,342.35,433.72,254.2,243.4,1.167,349462.3,349462.3,3218,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581414,289603.00
03/21/2016 13:30,2,8.482,ACTIVE,218.48,369.70,60.012,1458581403,"201051344000890","219011344069620",29.72,40.80,0,334.24,430.12,254.8,244.0,1.153,345867.6,345867.6,27651,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581415,289604.00
03/21/2016 13:30,2,8.594,ACTIVE,219.39,372.11,59.944,1458581403,"201051344000438","219011344069620",29.28,36.80,0,338.14,430.12,254.8,244.1,1.136,347999.9,347999.9,27642,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581416,289605.00
03/21/2016 13:30,2,8.682,ACTIVE,218.71,373.31,60.018,1458581403,"201051344000417","219011344069620",28.84,42.00,0,339.34,429.52,253.4,242.7,1.202,341637.4,341637.4,27799,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581417,289606.00
03/21/2016 13:30,2,9.215,ACTIVE,215.09,360.38,59.954,1458581403,"274151322000083","219011344069620",27.06,62.30,0,333.33,407.87,252.3,241.6,0.999,615525.0,615525.0,16638,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581418,289607.00
03/21/2016 13:30,2,8.426,ACTIVE,216.67,363.39,60.018,1458581403,"274151322000076","219011344069620",29.82,58.80,0,334.84,410.58,253.6,242.8,0.994,655226.4,655226.4,16645,0,0,0,L,1151911521,0,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581419,289608.00
03/21/2016 13:30,2,8.012,ACTIVE,220.52,375.41,60.012,1458581403,"201051344000868","219011344069620",31.39,26.00,0,337.24,433.42,254.3,243.5,1.127,334988.2,334988.2,22891,0,0,0,L,1122011218,0,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581420,289609.00
03/21/2016 13:30,2,8.365,ACTIVE,215.32,374.81,60.012,1458581403,"274151322000095","219011344069620",29.94,57.00,0,332.43,407.27,253.4,242.7,0.950,648711.1,648711.1,16539,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581421,289610.00
03/21/2016 13:30,2,8.191,ACTIVE,222.32,376.92,60.007,1458581403,"201051344000988","219011344069620",30.65,32.00,0,342.05,433.42,253.8,243.1,1.167,332951.0,332951.0,23170,0,0,0,L,1122011218,0,126.07,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581422,289611.00
03/21/2016 13:30,2,8.311,ACTIVE,219.84,370.90,59.996,1458581403,"201051344001025","219011344069620",30.30,36.50,0,337.84,428.61,254.8,244.0,1.136,345439.0,345439.0,27708,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581423,289612.00
03/21/2016 13:30,2,8.096,ACTIVE,222.10,376.01,60.012,1458581403,"201051344000458","219011344069620",31.01,33.00,0,340.85,433.42,253.9,243.2,1.211,342938.2,342938.2,23098,0,0,0,L,1122011218,0,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581423,289613.00
03/21/2016 13:30,2,7.947,ACTIVE,222.77,379.62,59.986,1458581403,"201051344000853","219011344069620",31.65,29.00,0,342.65,435.23,254.4,243.6,1.184,341263.5,341263.5,22691,0,0,0,L,1122011218,0,126.75,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581424,289614.00
03/21/2016 13:30,2,8.479,ACTIVE,218.26,373.91,59.981,1458581403,"201051344000685","219011344069620",29.68,32.60,0,339.65,428.91,254.8,244.0,1.207,347711.0,347711.0,27520,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581425,289615.00
03/21/2016 13:30,2,8.307,ACTIVE,219.84,373.61,60.023,1458581403,"201051344000917","219011344069620",30.28,30.50,0,336.34,428.01,254.4,243.7,1.211,344903.3,344903.3,27521,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581426,289616.00
03/21/2016 13:30,2,8.439,ACTIVE,218.48,368.80,60.002,1458581403,"201051344001145","219011344069620",29.80,32.60,0,339.34,429.52,254.5,243.7,1.153,350094.7,350094.7,27380,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581427,289617.00
03/21/2016 13:30,2,8.414,ACTIVE,220.29,373.01,59.996,1458581403,"201051344000651","219011344069620",29.86,31.80,0,338.14,428.61,254.1,243.3,1.131,341839.6,341839.6,27750,0,0,0,L,1122011218,0,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581428,289618.00
03/21/2016 13:30,2,9.201,ACTIVE,216.00,377.52,59.986,1458581403,"274151322000088","219011344069620",24.89,53.50,0,334.24,404.27,231.8,221.8,0.875,596763.4,596763.4,16336,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581429,289619.00
03/21/2016 13:30,2,6.174,ACTIVE,216.90,414.19,59.996,1458581403,"274151322000068","219011344069620",37.99,55.30,0,390.14,461.38,236.2,226.0,0.910,499276.9,499276.9,17441,0,0,0,L,1151911521,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581430,289620.00
03/21/2016 13:30,2,8.480,ACTIVE,219.61,370.30,60.002,1458581403,"201051344001135","219011344069620",29.66,33.50,0,337.24,428.91,253.9,243.2,1.167,338349.4,338349.4,27715,0,0,0,L,1122011218,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581431,289621.00
03/21/2016 13:30,2,8.336,ACTIVE,219.61,374.81,59.981,1458581403,"201051344000594","219011344069620",30.20,42.00,0,336.94,431.02,254.5,243.7,1.145,345158.5,345158.5,23130,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581432,289622.00
03/21/2016 13:30,2,8.242,ACTIVE,219.84,371.21,59.949,1458581403,"201051344001203","219011344069620",30.51,33.50,0,338.44,428.01,254.2,243.5,1.171,344663.4,344663.4,27702,0,0,0,L,1122011218,0,126.30,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581433,289623.00
03/21/2016 13:30,2,9.287,ACTIVE,216.00,370.60,60.002,1458581403,"274151322000054","219011344069620",25.07,57.30,0,333.63,405.17,235.3,225.2,0.866,610252.6,610252.6,16361,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581434,289624.00
03/21/2016 13:30,2,8.211,ACTIVE,220.74,372.71,59.991,1458581403,"201051344000867","219011344069620",30.65,33.30,0,337.24,431.62,254.7,243.9,1.158,334090.7,334090.7,23136,0,0,0,L,1122011218,0,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581435,289625.00
03/21/2016 13:30,2,8.168,ACTIVE,220.06,372.71,59.986,1458581403,"201051344001093","219011344069620",30.77,30.30,0,337.24,428.01,254.6,243.8,1.158,343541.4,343541.4,27579,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581436,289626.00
