ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 13:30,2,7.885,ACTIVE,221.64,374.81,60.028,1458581403,"201051344000900","219011344069620",31.79,27.30,0,337.24,434.02,253.8,243.0,1.140,349446.6,349446.6,22537,0,0,0,L,1122011218,0,126.30,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581437,289627.00
03/21/2016 13:30,2,8.205,ACTIVE,221.42,374.51,59.944,1458581403,"201051344000648","219011344069620",30.67,32.00,0,338.74,434.63,254.2,243.4,1.167,342073.3,342073.3,22839,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581438,289628.00
03/21/2016 13:30,2,7.932,ACTIVE,221.87,376.62,60.007,1458581403,"201051344000569","219011344069620",31.71,29.30,0,338.44,433.42,254.6,243.8,1.180,350874.1,350874.1,22470,0,0,0,L,1122011218,0,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581438,289629.00
03/21/2016 13:30,2,8.010,ACTIVE,222.32,375.71,60.023,1458581403,"201051344000983","219011344069620",31.37,30.80,0,337.54,434.02,254.2,243.5,1.176,342758.2,342758.2,22936,0,0,0,L,1122011218,0,126.30,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581439,289630.00
03/21/2016 13:30,2,8.371,ACTIVE,222.32,377.52,59.970,1458581403,"201051344001158","219011344069620",29.96,35.80,0,343.55,433.42,253.8,243.0,1.171,338231.3,338231.3,23177,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581440,289631.00
03/21/2016 13:30,2,8.006,ACTIVE,221.87,376.31,60.012,1458581403,"201051344000576","219011344069620",31.39,28.80,0,339.04,434.33,254.3,243.6,1.153,343860.8,343860.8,22604,0,0,0,L,1122011218,0,126.07,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581441,289632.00
03/21/2016 13:30,2,9.156,ACTIVE,216.00,363.09,60.018,1458581403,"274151322000087","219011344069620",25.23,57.00,0,333.93,404.27,233.6,223.5,0.897,584712.4,584712.4,16430,0,0,0,L,1151911521,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458581442,289633.00
03/21/2016 13:45,2,8.160,ACTIVE,221.64,374.81,59.996,1458582303,"201051344000645","219011344069620",30.77,29.50,0,339.95,432.82,253.9,243.2,1.131,343558.9,343558.9,22753,0,0,0,L,1122011218,0,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582305,289634.00
03/21/2016 13:45,2,9.209,ACTIVE,216.00,387.14,60.002,1458582303,"274151322000085","219011344069620",25.49,52.50,0,334.54,404.57,237.5,227.3,0.910,613280.4,613280.4,16377,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582305,289635.00
03/21/2016 13:45,2,8.264,ACTIVE,220.52,373.31,59.970,1458582303,"201051344000633","219011344069620",30.42,36.00,0,336.64,432.82,253.9,243.1,1.171,334599.4,334599.4,23198,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582306,289636.00
03/21/2016 13:45,2,7.988,ACTIVE,222.32,377.52,59.996,1458582303,"201051344000469","219011344069620",31.45,22.50,0,339.34,433.42,253.9,243.1,1.167,336031.9,336031.9,23155,0,0,0,L,1122011218,0,125.62,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582307,289637.00
03/21/2016 13:45,2,8.270,ACTIVE,218.26,370.90,59.949,1458582303,"201051344000646","219011344069620",30.40,38.40,0,333.03,429.52,254.1,243.3,1.198,340122.7,340122.7,27711,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582308,289638.00
03/21/2016 13:45,2,8.848,ACTIVE,215.77,385.93,59.986,1458582303,"274151322000052","219011344069620",28.45,64.00,0,333.03,411.18,254.3,243.6,0.994,621343.4,621343.4,16592,0,0,0,L,1151911521,0,122.91,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582309,289639.00
03/21/2016 13:45,2,8.158,ACTIVE,219.84,369.40,59.949,1458582303,"201051344000585","219011344069620",30.85,33.50,0,337.24,427.71,254.2,243.4,1.149,345504.4,345504.4,27724,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582310,289640.00
03/21/2016 13:45,2,8.164,ACTIVE,217.80,368.20,60.012,1458582303,"201051344001230","219011344069620",30.79,35.60,0,332.43,428.91,254.2,243.4,1.167,344059.8,344059.8,27504,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582311,289641.00
03/21/2016 13:45,2,8.211,ACTIVE,219.61,369.40,59.996,1458582303,"201051344000582","219011344069620",30.61,28.30,0,336.34,429.82,254.2,243.5,1.118,337538.4,337538.4,27692,0,0,0,L,1122011218,0,125.62,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582312,289642.00
03/21/2016 13:45,2,8.312,ACTIVE,218.26,371.81,59.996,1458582303,"201051344000955","219011344069620",30.24,34.50,0,334.54,428.91,254.2,243.5,1.193,348577.0,348577.0,27625,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582313,289643.00
03/21/2016 13:45,2,6.215,ACTIVE,215.77,442.44,59.986,1458582303,"274151322000094","219011344069620",38.92,50.60,0,390.14,467.39,245.5,235.0,0.955,499226.9,499226.9,17268,0,0,0,L,1151911521,0,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582314,289644.00
03/21/2016 13:45,2,8.369,ACTIVE,222.32,376.01,59.981,1458582303,"201051344000579","219011344069620",30.04,39.50,0,339.04,433.42,254.4,243.6,1.189,349522.6,349522.6,3219,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582315,289645.00
03/21/2016 13:45,2,8.254,ACTIVE,217.80,367.00,60.002,1458582303,"201051344000890","219011344069620",30.51,40.60,0,333.93,429.52,254.6,243.8,1.167,345927.8,345927.8,27652,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582316,289646.00
03/21/2016 13:45,2,8.377,ACTIVE,218.93,369.40,59.949,1458582303,"201051344000438","219011344069620",29.96,35.40,0,338.44,429.52,254.0,243.3,1.184,348060.1,348060.1,27643,0,0,0,L,1122011218,0,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582317,289647.00
03/21/2016 13:45,2,8.479,ACTIVE,218.48,371.21,59.944,1458582303,"201051344000417","219011344069620",29.60,40.80,0,334.24,429.52,254.1,243.3,1.207,341697.6,341697.6,27800,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582318,289648.00
03/21/2016 13:45,2,8.869,ACTIVE,215.09,378.12,59.970,1458582303,"274151322000083","219011344069620",28.33,62.80,0,333.03,407.57,254.3,243.6,1.008,615585.1,615585.1,16639,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582319,289649.00
03/21/2016 13:45,2,8.197,ACTIVE,216.22,386.23,59.959,1458582303,"274151322000076","219011344069620",30.67,59.00,0,333.93,410.58,255.5,244.6,1.003,655286.8,655286.8,16646,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582320,289650.00
03/21/2016 13:45,2,8.049,ACTIVE,220.29,373.01,59.959,1458582303,"201051344000868","219011344069620",31.27,24.00,0,336.04,433.12,254.4,243.7,1.145,335048.6,335048.6,22892,0,0,0,L,1122011218,0,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582321,289651.00
03/21/2016 13:45,2,8.234,ACTIVE,215.32,359.18,59.991,1458582303,"274151322000095","219011344069620",30.59,56.80,0,332.13,406.67,254.7,243.9,0.950,648771.5,648771.5,16540,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582322,289652.00
03/21/2016 13:45,2,8.279,ACTIVE,222.10,375.11,59.965,1458582303,"201051344000988","219011344069620",30.40,30.50,0,341.45,433.42,254.6,243.8,1.131,333011.4,333011.4,23171,0,0,0,L,1122011218,0,125.85,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582322,289653.00
03/21/2016 13:45,2,8.174,ACTIVE,219.39,369.40,60.007,1458582303,"201051344001025","219011344069620",30.71,35.60,0,338.14,429.22,253.9,243.2,1.140,345499.3,345499.3,27709,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582323,289654.00
03/21/2016 13:45,2,8.129,ACTIVE,222.10,376.92,59.975,1458582303,"201051344000458","219011344069620",30.85,31.00,0,339.65,433.12,253.6,242.8,1.202,342998.6,342998.6,23099,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582324,289655.00
03/21/2016 13:45,2,8.051,ACTIVE,222.32,373.91,59.986,1458582303,"201051344000853","219011344069620",31.29,27.50,0,340.55,434.33,255.1,244.2,1.167,341323.9,341323.9,22692,0,0,0,L,1122011218,0,126.53,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582325,289656.00
03/21/2016 13:45,2,8.322,ACTIVE,217.80,371.21,59.954,1458582303,"201051344000685","219011344069620",30.22,32.00,0,335.44,428.31,254.4,243.7,1.215,347771.3,347771.3,27521,0,0,0,L,1122011218,0,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582326,289657.00
03/21/2016 13:45,2,8.176,ACTIVE,219.61,371.81,60.002,1458582303,"201051344000917","219011344069620",30.79,29.50,0,336.64,428.61,254.5,243.7,1.193,344963.6,344963.6,27522,0,0,0,L,1122011218,0,125.62,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582327,289658.00
03/21/2016 13:45,2,8.355,ACTIVE,218.03,369.40,59.944,1458582303,"201051344001145","219011344069620",30.18,31.80,0,336.04,429.52,255.2,244.3,1.158,350155.0,350155.0,27381,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582328,289659.00
03/21/2016 13:45,2,8.281,ACTIVE,220.06,370.90,59.975,1458582303,"201051344000651","219011344069620",30.36,30.30,0,337.54,427.41,254.3,243.6,1.140,341899.9,341899.9,27751,0,0,0,L,1122011218,0,126.30,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582329,289660.00
03/21/2016 13:45,2,9.201,ACTIVE,215.77,365.19,59.970,1458582303,"274151322000088","219011344069620",25.43,52.80,0,333.63,404.27,236.5,226.4,0.893,596819.1,596819.1,16337,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582330,289661.00
03/21/2016 13:45,2,6.135,ACTIVE,216.45,419.90,59.959,1458582303,"274151322000068","219011344069620",38.76,54.80,0,390.44,466.19,241.3,231.0,0.928,499333.8,499333.8,17442,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582331,289662.00
03/21/2016 13:45,2,8.320,ACTIVE,219.39,369.70,59.917,1458582303,"201051344001135","219011344069620",30.24,32.80,0,338.14,428.91,254.2,243.5,1.149,338409.7,338409.7,27716,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582332,289663.00
03/21/2016 13:45,2,8.293,ACTIVE,219.61,373.01,59.975,1458582303,"201051344000594","219011344069620",30.32,41.50,0,336.64,431.32,254.5,243.7,1.171,345218.8,345218.8,23131,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582333,289664.00
03/21/2016 13:45,2,8.156,ACTIVE,219.39,368.20,59.981,1458582303,"201051344001203","219011344069620",30.85,33.30,0,337.24,428.31,254.9,244.2,1.184,344723.8,344723.8,27703,0,0,0,L,1122011218,0,126.07,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582333,289665.00
03/21/2016 13:45,2,9.182,ACTIVE,215.77,366.40,59.981,1458582303,"274151322000054","219011344069620",25.88,56.50,0,333.33,405.77,240.6,230.3,0.919,610309.3,610309.3,16362,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582334,289666.00
03/21/2016 13:45,2,8.213,ACTIVE,220.52,375.71,59.949,1458582303,"201051344000867","219011344069620",30.59,32.80,0,336.34,431.62,254.2,243.4,1.149,334151.1,334151.1,23137,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582335,289667.00
03/21/2016 13:45,2,8.047,ACTIVE,219.61,371.51,60.002,1458582303,"201051344001093","219011344069620",31.27,28.80,0,337.24,428.01,254.5,243.7,1.118,343601.7,343601.7,27580,0,0,0,L,1122011218,0,125.85,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582336,289668.00
03/21/2016 13:45,2,7.953,ACTIVE,221.42,375.71,59.959,1458582303,"201051344000900","219011344069620",31.59,26.00,0,337.24,432.52,254.1,243.3,1.136,349506.9,349506.9,22538,0,0,0,L,1122011218,0,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582337,289669.00
03/21/2016 13:45,2,8.273,ACTIVE,221.19,375.71,59.970,1458582303,"201051344000648","219011344069620",30.40,30.80,0,338.14,435.53,254.7,243.9,1.158,342133.6,342133.6,22840,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582338,289670.00
03/21/2016 13:45,2,7.967,ACTIVE,221.87,378.12,60.002,1458582303,"201051344000569","219011344069620",31.45,27.00,0,337.24,433.72,253.2,242.4,1.167,350934.4,350934.4,22471,0,0,0,L,1122011218,0,125.62,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582339,289671.00
03/21/2016 13:45,2,8.104,ACTIVE,221.87,376.62,59.975,1458582303,"201051344000983","219011344069620",31.05,29.30,0,338.14,433.72,254.3,243.5,1.176,342818.6,342818.6,22937,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582340,289672.00
03/21/2016 13:45,2,8.420,ACTIVE,222.10,378.42,59.996,1458582303,"201051344001158","219011344069620",29.88,34.50,0,339.65,433.72,255.1,244.3,1.184,338291.6,338291.6,23178,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582341,289673.00
03/21/2016 13:45,2,8.105,ACTIVE,221.64,376.62,59.975,1458582303,"201051344000576","219011344069620",31.03,27.30,0,338.14,434.02,254.4,243.7,1.118,343921.1,343921.1,22605,0,0,0,L,1122011218,0,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582342,289674.00
03/21/2016 13:45,2,9.135,ACTIVE,215.54,362.79,59.954,1458582303,"274151322000087","219011344069620",25.66,56.50,0,333.63,404.57,237.3,227.2,0.902,584768.4,584768.4,16431,0,0,0,L,1151911521,0,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458582343,289675.00
03/21/2016 14:00,2,7.783,ACTIVE,221.87,376.01,59.991,1458583204,"201051344000645","219011344069620",32.05,28.00,0,339.95,433.72,252.6,241.9,1.109,343619.7,343619.7,22754,0,0,0,L,1122011218,0,126.30,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583205,289676.00
03/21/2016 14:00,2,9.086,ACTIVE,216.00,376.31,59.949,1458583204,"274151322000085","219011344069620",25.86,52.80,0,334.84,407.27,237.8,227.6,0.910,613336.9,613336.9,16378,0,0,0,L,1151911521,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583206,289677.00
03/21/2016 14:00,2,8.039,ACTIVE,220.97,373.91,59.981,1458583204,"201051344000633","219011344069620",31.17,34.80,0,337.54,433.12,253.7,242.9,1.202,334660.2,334660.2,23199,0,0,0,L,1122011218,0,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583207,289678.00
03/21/2016 14:00,2,7.779,ACTIVE,222.55,374.21,59.965,1458583204,"201051344000469","219011344069620",32.36,19.50,0,340.55,433.42,254.9,244.1,1.162,336092.7,336092.7,23156,0,0,0,L,1122011218,0,125.85,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583207,289679.00
03/21/2016 14:00,2,8.193,ACTIVE,218.71,372.71,59.922,1458583204,"201051344000646","219011344069620",30.69,37.30,0,332.13,429.22,254.3,243.6,1.180,340183.5,340183.5,27712,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583208,289680.00
03/21/2016 14:00,2,8.838,ACTIVE,216.00,382.63,59.986,1458583204,"274151322000052","219011344069620",28.43,65.30,0,333.63,412.08,254.1,243.3,0.990,621404.3,621404.3,16593,0,0,0,L,1151911521,0,123.36,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583209,289681.00
03/21/2016 14:00,2,7.955,ACTIVE,220.29,373.61,59.986,1458583204,"201051344000585","219011344069620",31.47,32.80,0,335.74,427.71,253.3,242.6,1.158,345565.2,345565.2,27725,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583210,289682.00
03/21/2016 14:00,2,8.068,ACTIVE,218.48,369.70,59.996,1458583204,"201051344001230","219011344069620",31.09,35.40,0,332.43,429.22,254.0,243.2,1.158,344120.6,344120.6,27505,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583211,289683.00
03/21/2016 14:00,2,8.170,ACTIVE,220.29,374.51,59.996,1458583204,"201051344000582","219011344069620",30.75,29.30,0,336.94,429.52,254.2,243.4,1.140,337599.2,337599.2,27693,0,0,0,L,1122011218,0,125.85,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583212,289684.00
03/21/2016 14:00,2,8.221,ACTIVE,218.93,370.90,59.991,1458583204,"201051344000955","219011344069620",30.53,35.40,0,336.04,428.61,254.0,243.2,1.220,348637.8,348637.8,27626,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583213,289685.00
03/21/2016 14:00,2,6.131,ACTIVE,216.00,448.45,59.970,1458583204,"274151322000094","219011344069620",39.26,51.30,0,388.64,467.39,243.2,232.8,0.937,499284.9,499284.9,17269,0,0,0,L,1151911521,0,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583214,289686.00
03/21/2016 14:00,2,8.180,ACTIVE,222.32,376.92,59.938,1458583204,"201051344000579","219011344069620",30.79,36.80,0,344.15,433.12,254.6,243.8,1.184,349583.4,349583.4,3220,0,0,0,L,1122011218,0,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583215,289687.00
03/21/2016 14:00,2,8.188,ACTIVE,218.71,369.10,60.002,1458583204,"201051344000890","219011344069620",30.69,39.80,0,333.03,430.72,254.2,243.5,1.153,345988.6,345988.6,27653,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583216,289688.00
03/21/2016 14:00,2,8.309,ACTIVE,219.61,373.61,59.996,1458583204,"201051344000438","219011344069620",30.22,34.50,0,338.44,430.42,254.4,243.6,1.207,348120.9,348120.9,27644,0,0,0,L,1122011218,0,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583217,289689.00
03/21/2016 14:00,2,8.371,ACTIVE,219.16,373.01,59.996,1458583204,"201051344000417","219011344069620",29.90,40.80,0,334.84,429.52,253.4,242.7,1.207,341758.3,341758.3,27801,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583218,289690.00
03/21/2016 14:00,2,8.832,ACTIVE,215.32,384.13,60.002,1458583204,"274151322000083","219011344069620",28.47,62.50,0,332.73,407.87,254.5,243.7,1.003,615645.9,615645.9,16640,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583219,289691.00
03/21/2016 14:00,2,8.148,ACTIVE,216.90,383.23,59.981,1458583204,"274151322000076","219011344069620",30.67,59.00,0,334.24,410.88,253.6,242.9,0.999,655347.6,655347.6,16647,0,0,0,L,1151911521,0,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583219,289692.00
03/21/2016 14:00,2,7.770,ACTIVE,220.52,371.81,59.981,1458583204,"201051344000868","219011344069620",32.30,23.00,0,336.34,432.22,253.7,242.9,1.140,335109.4,335109.4,22893,0,0,0,L,1122011218,0,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583221,289693.00
03/21/2016 14:00,2,8.229,ACTIVE,216.22,384.73,59.954,1458583204,"274151322000095","219011344069620",30.67,56.50,0,332.43,406.37,254.8,244.0,0.941,648832.3,648832.3,16541,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583222,289694.00
03/21/2016 14:00,2,7.930,ACTIVE,222.32,380.52,59.928,1458583204,"201051344000988","219011344069620",31.71,27.30,0,342.65,435.23,254.4,243.6,1.167,333072.2,333072.2,23172,0,0,0,L,1122011218,0,126.07,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583223,289695.00
03/21/2016 14:00,2,8.049,ACTIVE,220.06,373.31,59.907,1458583204,"201051344001025","219011344069620",31.25,34.50,0,337.24,429.22,254.4,243.6,1.136,345560.1,345560.1,27710,0,0,0,L,1122011218,0,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583223,289696.00
03/21/2016 14:00,2,7.873,ACTIVE,222.10,373.01,59.965,1458583204,"201051344000458","219011344069620",31.97,29.00,0,340.55,433.72,254.6,243.8,1.158,343059.4,343059.4,23100,0,0,0,L,1122011218,0,126.30,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583224,289697.00
03/21/2016 14:00,2,7.678,ACTIVE,222.77,376.92,59.959,1458583204,"201051344000853","219011344069620",32.64,26.00,0,341.45,435.23,253.2,242.4,1.180,341384.7,341384.7,22693,0,0,0,L,1122011218,0,126.75,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583225,289698.00
03/21/2016 14:00,2,8.232,ACTIVE,218.48,370.60,60.023,1458583204,"201051344000685","219011344069620",30.55,31.80,0,335.14,428.01,254.7,243.9,1.229,347832.1,347832.1,27522,0,0,0,L,1122011218,0,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583226,289699.00
03/21/2016 14:00,2,8.051,ACTIVE,220.29,373.91,59.991,1458583204,"201051344000917","219011344069620",31.13,29.50,0,337.54,428.01,253.6,242.9,1.180,345024.4,345024.4,27523,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583227,289700.00
03/21/2016 14:00,2,8.195,ACTIVE,218.71,369.10,60.018,1458583204,"201051344001145","219011344069620",30.67,31.30,0,334.84,429.82,254.6,243.8,1.158,350215.8,350215.8,27382,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583228,289701.00
03/21/2016 14:00,2,8.189,ACTIVE,220.52,371.81,59.996,1458583204,"201051344000651","219011344069620",30.71,30.30,0,338.44,427.41,254.5,243.7,1.162,341960.7,341960.7,27752,0,0,0,L,1122011218,0,126.30,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583229,289702.00
03/21/2016 14:00,2,9.156,ACTIVE,216.00,360.69,59.949,1458583204,"274151322000088","219011344069620",25.49,52.80,0,333.33,404.87,236.2,226.0,0.893,596875.2,596875.2,16338,0,0,0,L,1151911521,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583230,289703.00
03/21/2016 14:00,2,6.232,ACTIVE,216.90,430.42,59.938,1458583204,"274151322000068","219011344069620",38.17,53.80,0,391.94,468.59,239.9,229.7,0.928,499391.1,499391.1,17443,0,0,0,L,1151911521,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583231,289704.00
03/21/2016 14:00,2,8.182,ACTIVE,220.06,373.31,59.944,1458583204,"201051344001135","219011344069620",30.73,32.20,0,338.44,428.91,254.3,243.5,1.145,338470.5,338470.5,27717,0,0,0,L,1122011218,0,125.85,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583232,289705.00
03/21/2016 14:00,2,8.082,ACTIVE,219.84,374.21,59.922,1458583204,"201051344000594","219011344069620",31.11,40.60,0,336.34,430.72,254.5,243.7,1.153,345279.6,345279.6,23132,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583232,289706.00
03/21/2016 14:00,2,8.010,ACTIVE,220.29,373.31,59.886,1458583204,"201051344001203","219011344069620",31.37,32.60,0,337.84,428.31,254.2,243.5,1.149,344784.6,344784.6,27704,0,0,0,L,1122011218,0,126.53,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583233,289707.00
03/21/2016 14:00,2,9.123,ACTIVE,216.00,362.79,59.986,1458583204,"274151322000054","219011344069620",26.10,56.00,0,333.33,406.07,240.9,230.6,0.919,610366.5,610366.5,16363,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583234,289708.00
03/21/2016 14:00,2,7.945,ACTIVE,220.97,373.91,59.938,1458583204,"201051344000867","219011344069620",31.57,30.00,0,337.24,432.22,253.8,243.1,1.145,334211.9,334211.9,23138,0,0,0,L,1122011218,0,125.85,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583236,289709.00
03/21/2016 14:00,2,7.963,ACTIVE,220.29,370.60,59.965,1458583204,"201051344001093","219011344069620",31.57,29.00,0,337.54,428.31,254.2,243.5,1.149,343662.6,343662.6,27581,0,0,0,L,1122011218,0,125.85,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583237,289710.00
03/21/2016 14:00,2,7.760,ACTIVE,221.64,374.51,59.981,1458583204,"201051344000900","219011344069620",32.46,23.50,0,336.64,433.12,255.0,244.2,1.145,349567.8,349567.8,22539,0,0,0,L,1122011218,0,126.30,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583238,289711.00
03/21/2016 14:00,2,7.959,ACTIVE,221.42,375.71,59.975,1458583204,"201051344000648","219011344069620",31.59,28.30,0,339.34,434.33,254.6,243.8,1.153,342194.5,342194.5,22841,0,0,0,L,1122011218,0,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583239,289712.00
03/21/2016 14:00,2,7.758,ACTIVE,222.32,374.21,59.959,1458583204,"201051344000569","219011344069620",32.50,26.80,0,336.64,434.02,254.4,243.7,1.149,350995.3,350995.3,22472,0,0,0,L,1122011218,0,125.85,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583240,289713.00
03/21/2016 14:00,2,7.732,ACTIVE,222.10,373.01,59.975,1458583204,"201051344000983","219011344069620",32.36,26.00,0,337.84,434.02,252.8,242.1,1.149,342879.4,342879.4,22938,0,0,0,L,1122011218,0,126.30,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583241,289714.00
03/21/2016 14:00,2,8.121,ACTIVE,222.55,376.31,59.938,1458583204,"201051344001158","219011344069620",30.97,31.80,0,340.85,433.72,254.8,244.0,1.193,338352.5,338352.5,23179,0,0,0,L,1122011218,0,126.30,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583242,289715.00
03/21/2016 14:00,2,7.750,ACTIVE,222.10,379.62,59.970,1458583204,"201051344000576","219011344069620",32.30,24.30,0,340.25,434.33,253.3,242.5,1.145,343982.0,343982.0,22606,0,0,0,L,1122011218,0,126.30,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583242,289716.00
03/21/2016 14:00,2,9.186,ACTIVE,216.00,367.00,59.954,1458583204,"274151322000087","219011344069620",25.54,57.30,0,333.33,403.97,237.4,227.2,0.906,584824.9,584824.9,16432,0,0,0,L,1151911521,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458583243,289717.00
03/21/2016 14:15,2,7.994,ACTIVE,221.64,375.71,59.917,1458584103,"201051344000645","219011344069620",31.41,26.30,0,343.25,432.82,254.4,243.6,1.118,343680.5,343680.5,22755,0,0,0,L,1122011218,0,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584105,289718.00
03/21/2016 14:15,2,9.141,ACTIVE,216.00,362.49,60.018,1458584103,"274151322000085","219011344069620",25.37,52.00,0,335.14,408.18,234.7,224.6,0.897,613393.5,613393.5,16379,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584105,289719.00
03/21/2016 14:15,2,8.215,ACTIVE,220.74,374.81,59.996,1458584103,"201051344000633","219011344069620",30.61,33.50,0,338.14,434.33,254.6,243.8,1.193,334720.9,334720.9,23200,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584106,289720.00
03/21/2016 14:15,2,7.875,ACTIVE,222.55,377.22,59.986,1458584103,"201051344000469","219011344069620",31.89,19.80,0,342.65,433.42,253.8,243.0,1.123,336153.5,336153.5,23157,0,0,0,L,1122011218,0,125.85,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584107,289721.00
03/21/2016 14:15,2,8.340,ACTIVE,218.93,371.81,59.933,1458584103,"201051344000646","219011344069620",30.12,36.80,0,338.44,429.52,254.0,243.2,1.184,340244.3,340244.3,27713,0,0,0,L,1122011218,0,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584108,289722.00
03/21/2016 14:15,2,9.078,ACTIVE,216.22,372.71,59.965,1458584103,"274151322000052","219011344069620",27.51,64.00,0,333.63,412.68,252.6,241.9,0.994,621465.0,621465.0,16594,0,0,0,L,1151911521,0,123.59,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584109,289723.00
03/21/2016 14:15,2,8.143,ACTIVE,220.74,375.41,60.007,1458584103,"201051344000585","219011344069620",30.81,32.60,0,337.24,428.61,253.9,243.1,1.140,345626.0,345626.0,27726,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584110,289724.00
03/21/2016 14:15,2,8.217,ACTIVE,218.71,371.21,60.002,1458584103,"201051344001230","219011344069620",30.59,35.00,0,334.54,428.91,254.3,243.5,1.140,344181.4,344181.4,27506,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584111,289725.00
03/21/2016 14:15,2,8.270,ACTIVE,220.74,375.11,59.928,1458584103,"201051344000582","219011344069620",30.36,28.30,0,336.04,430.72,253.9,243.1,1.100,337660.0,337660.0,27694,0,0,0,L,1122011218,0,126.07,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584112,289726.00
03/21/2016 14:15,2,8.420,ACTIVE,219.39,370.60,59.922,1458584103,"201051344000955","219011344069620",29.88,34.50,0,339.34,429.52,254.4,243.6,1.184,348698.6,348698.6,27627,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584113,289727.00
03/21/2016 14:15,2,6.111,ACTIVE,215.77,422.30,59.981,1458584103,"274151322000094","219011344069620",38.86,50.20,0,394.05,469.49,241.2,230.9,0.941,499342.8,499342.8,17270,0,0,0,L,1151911521,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584114,289728.00
03/21/2016 14:15,2,8.299,ACTIVE,222.55,376.01,59.954,1458584103,"201051344000579","219011344069620",30.28,36.80,0,344.45,435.23,254.5,243.7,1.167,349644.2,349644.2,3221,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584114,289729.00
03/21/2016 14:15,2,8.318,ACTIVE,218.93,371.51,59.949,1458584103,"201051344000890","219011344069620",30.22,38.80,0,339.65,429.52,254.7,243.9,1.149,346049.4,346049.4,27654,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584115,289730.00
03/21/2016 14:15,2,8.455,ACTIVE,219.61,372.11,59.991,1458584103,"201051344000438","219011344069620",29.70,35.00,0,337.24,428.91,254.2,243.4,1.176,348181.7,348181.7,27645,0,0,0,L,1122011218,0,125.85,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584116,289731.00
03/21/2016 14:15,2,8.562,ACTIVE,219.16,371.51,59.959,1458584103,"201051344000417","219011344069620",29.26,40.00,0,339.95,429.52,253.4,242.7,1.198,341819.1,341819.1,27802,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584117,289732.00
03/21/2016 14:15,2,9.127,ACTIVE,215.32,386.23,59.954,1458584103,"274151322000083","219011344069620",27.37,61.30,0,333.03,408.18,253.0,242.3,0.999,615706.7,615706.7,16641,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584118,289733.00
03/21/2016 14:15,2,8.299,ACTIVE,216.45,366.40,59.959,1458584103,"274151322000076","219011344069620",30.26,58.80,0,336.04,411.48,254.3,243.6,1.008,655408.4,655408.4,16648,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584119,289734.00
03/21/2016 14:15,2,7.885,ACTIVE,220.74,375.41,59.959,1458584103,"201051344000868","219011344069620",31.75,22.00,0,334.24,432.82,253.5,242.8,1.153,335170.1,335170.1,22894,0,0,0,L,1122011218,0,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584120,289735.00
03/21/2016 14:15,2,8.293,ACTIVE,215.54,360.69,59.959,1458584103,"274151322000095","219011344069620",30.34,56.80,0,332.13,406.07,254.9,244.1,0.986,648893.1,648893.1,16542,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584121,289736.00
03/21/2016 14:15,2,8.082,ACTIVE,222.32,377.52,59.954,1458584103,"201051344000988","219011344069620",31.13,26.30,0,342.95,434.33,254.7,243.9,1.167,333133.0,333133.0,23173,0,0,0,L,1122011218,0,126.07,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584122,289737.00
03/21/2016 14:15,2,8.191,ACTIVE,220.29,371.51,59.907,1458584103,"201051344001025","219011344069620",30.67,33.80,0,337.54,428.31,253.8,243.1,1.145,345620.9,345620.9,27711,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584123,289738.00
03/21/2016 14:15,2,7.992,ACTIVE,222.10,374.51,59.933,1458584103,"201051344000458","219011344069620",31.47,27.30,0,344.45,433.42,254.1,243.3,1.180,343120.2,343120.2,23101,0,0,0,L,1122011218,0,126.07,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584124,289739.00
03/21/2016 14:15,2,7.879,ACTIVE,222.55,376.62,59.949,1458584103,"201051344000853","219011344069620",31.93,25.00,0,340.85,436.13,254.8,244.0,1.171,341445.4,341445.4,22694,0,0,0,L,1122011218,0,126.53,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584125,289740.00
03/21/2016 14:15,2,8.375,ACTIVE,218.48,369.40,59.912,1458584103,"201051344000685","219011344069620",30.04,31.30,0,339.65,428.31,254.4,243.6,1.207,347892.9,347892.9,27523,0,0,0,L,1122011218,0,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584126,289741.00
03/21/2016 14:15,2,8.201,ACTIVE,220.06,373.31,59.965,1458584103,"201051344000917","219011344069620",30.67,29.80,0,336.64,428.01,254.4,243.7,1.158,345085.2,345085.2,27524,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584127,289742.00
03/21/2016 14:15,2,8.336,ACTIVE,218.71,370.30,60.007,1458584103,"201051344001145","219011344069620",30.16,30.50,0,337.54,429.52,254.2,243.5,1.176,350276.6,350276.6,27383,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584128,289743.00
03/21/2016 14:15,2,8.309,ACTIVE,220.52,372.41,59.981,1458584103,"201051344000651","219011344069620",30.26,29.80,0,336.94,431.62,254.5,243.7,1.171,342021.5,342021.5,27753,0,0,0,L,1122011218,0,126.30,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584129,289744.00
03/21/2016 14:15,2,8.982,ACTIVE,216.00,363.99,59.975,1458584103,"274151322000088","219011344069620",25.70,53.00,0,333.93,404.27,233.6,223.5,0.884,596931.6,596931.6,16339,0,0,0,L,1151911521,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584130,289745.00
03/21/2016 14:15,2,6.129,ACTIVE,216.90,439.13,59.981,1458584103,"274151322000068","219011344069620",38.41,55.30,0,393.45,469.79,237.9,227.7,0.910,499448.3,499448.3,17444,0,0,0,L,1151911521,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584130,289746.00
03/21/2016 14:15,2,8.338,ACTIVE,219.84,369.70,59.996,1458584103,"201051344001135","219011344069620",30.14,31.80,0,337.54,428.61,254.0,243.2,1.153,338531.3,338531.3,27718,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584131,289747.00
03/21/2016 14:15,2,8.141,ACTIVE,219.84,371.21,59.938,1458584103,"201051344000594","219011344069620",30.77,39.30,0,336.04,433.42,253.4,242.6,1.162,345340.4,345340.4,23133,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584132,289748.00
03/21/2016 14:15,2,8.127,ACTIVE,220.29,372.71,59.928,1458584103,"201051344001203","219011344069620",30.89,32.80,0,338.44,431.02,253.9,243.2,1.162,344845.3,344845.3,27705,0,0,0,L,1122011218,0,126.30,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584133,289749.00
03/21/2016 14:15,2,8.988,ACTIVE,215.77,363.09,59.975,1458584103,"274151322000054","219011344069620",26.20,54.80,0,333.63,408.48,238.4,228.1,0.915,610424.1,610424.1,16364,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584134,289750.00
03/21/2016 14:15,2,8.111,ACTIVE,220.74,373.91,59.959,1458584103,"201051344000867","219011344069620",31.03,29.80,0,336.94,432.22,254.5,243.7,1.136,334272.6,334272.6,23139,0,0,0,L,1122011218,0,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584135,289751.00
03/21/2016 14:15,2,8.092,ACTIVE,220.29,373.61,59.944,1458584103,"201051344001093","219011344069620",31.13,29.30,0,336.04,427.41,254.5,243.7,1.158,343723.3,343723.3,27582,0,0,0,L,1122011218,0,125.85,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584136,289752.00
03/21/2016 14:15,2,7.848,ACTIVE,221.64,377.82,59.975,1458584103,"201051344000900","219011344069620",31.99,23.80,0,338.74,433.72,253.7,242.9,1.162,349628.5,349628.5,22540,0,0,0,L,1122011218,0,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584137,289753.00
03/21/2016 14:15,2,8.086,ACTIVE,221.19,373.01,59.965,1458584103,"201051344000648","219011344069620",31.09,27.30,0,340.85,434.33,254.6,243.8,1.127,342255.2,342255.2,22842,0,0,0,L,1122011218,0,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584138,289754.00
03/21/2016 14:15,2,7.832,ACTIVE,221.87,377.82,59.965,1458584103,"201051344000569","219011344069620",31.89,25.50,0,339.34,434.02,252.5,241.8,1.162,351056.0,351056.0,22473,0,0,0,L,1122011218,0,125.40,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584139,289755.00
03/21/2016 14:15,2,7.904,ACTIVE,221.87,375.41,59.970,1458584103,"201051344000983","219011344069620",31.73,25.80,0,339.65,434.63,253.6,242.8,1.171,342940.2,342940.2,22939,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584140,289756.00
03/21/2016 14:15,2,8.207,ACTIVE,222.10,376.01,59.975,1458584103,"201051344001158","219011344069620",30.49,31.30,0,343.85,433.72,253.7,242.9,1.162,338413.2,338413.2,23180,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584141,289757.00
03/21/2016 14:15,2,7.904,ACTIVE,221.87,375.11,59.949,1458584103,"201051344000576","219011344069620",31.73,24.30,0,341.15,433.72,254.1,243.3,1.140,344042.7,344042.7,22607,0,0,0,L,1122011218,0,126.07,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584141,289758.00
03/21/2016 14:15,2,9.053,ACTIVE,216.00,361.89,59.959,1458584103,"274151322000087","219011344069620",25.62,56.80,0,334.54,408.18,234.9,224.8,0.906,584881.4,584881.4,16433,0,0,0,L,1151911521,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458584142,289759.00
03/21/2016 14:30,2,8.529,ACTIVE,221.64,377.52,59.938,1458585004,"201051344000645","219011344069620",28.96,26.80,0,339.95,433.12,250.2,239.5,1.114,343741.3,343741.3,22756,0,0,0,L,1122011218,0,126.30,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585005,289760.00
03/21/2016 14:30,2,8.045,ACTIVE,216.00,383.83,59.975,1458585004,"274151322000085","219011344069620",26.12,50.80,0,334.84,403.67,212.6,203.3,0.813,613448.1,613448.1,16380,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585006,289761.00
03/21/2016 14:30,2,8.396,ACTIVE,220.52,375.71,59.970,1458585004,"201051344000633","219011344069620",28.80,33.80,0,337.24,433.12,244.9,234.4,1.140,334781.6,334781.6,23201,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585006,289762.00
03/21/2016 14:30,2,8.336,ACTIVE,222.10,376.62,60.002,1458585004,"201051344000469","219011344069620",29.84,18.30,0,341.15,433.42,251.8,241.1,1.145,336214.4,336214.4,23158,0,0,0,L,1122011218,0,125.62,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585007,289763.00
03/21/2016 14:30,2,8.197,ACTIVE,218.26,370.60,59.928,1458585004,"201051344000646","219011344069620",28.69,36.50,0,338.14,429.82,238.1,227.9,1.109,340304.5,340304.5,27714,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585008,289764.00
03/21/2016 14:30,2,8.074,ACTIVE,215.77,380.52,59.959,1458585004,"274151322000052","219011344069620",28.01,62.30,0,333.63,410.88,229.2,219.3,0.897,621523.8,621523.8,16595,0,0,0,L,1151911521,0,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585009,289765.00
03/21/2016 14:30,2,8.400,ACTIVE,219.61,369.70,59.965,1458585004,"201051344000585","219011344069620",29.06,32.20,0,337.54,428.31,247.0,236.5,1.145,345686.7,345686.7,27727,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585010,289766.00
03/21/2016 14:30,2,8.256,ACTIVE,217.80,370.00,59.991,1458585004,"201051344001230","219011344069620",28.75,33.50,0,333.63,428.61,240.2,229.9,1.096,344241.7,344241.7,27507,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585011,289767.00
03/21/2016 14:30,2,8.229,ACTIVE,219.61,373.31,59.975,1458585004,"201051344000582","219011344069620",28.84,29.30,0,337.54,429.52,240.4,230.1,1.078,337720.2,337720.2,27695,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585012,289768.00
