ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 14:30,2,8.219,ACTIVE,218.48,370.60,59.917,1458585004,"201051344000955","219011344069620",28.86,33.50,0,340.25,428.91,240.2,229.9,1.127,348758.8,348758.8,27628,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585013,289769.00
03/21/2016 14:30,2,5.441,ACTIVE,215.77,437.33,59.965,1458585004,"274151322000094","219011344069620",39.46,50.40,0,391.94,470.99,218.0,208.5,0.849,499398.4,499398.4,17271,0,0,0,L,1151911521,0,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585014,289770.00
03/21/2016 14:30,2,8.480,ACTIVE,222.32,380.52,59.981,1458585004,"201051344000579","219011344069620",28.65,35.20,0,339.95,434.02,246.1,235.6,1.140,349704.7,349704.7,3222,0,0,0,L,1122011218,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585015,289771.00
03/21/2016 14:30,2,8.289,ACTIVE,218.26,370.60,59.922,1458585004,"201051344000890","219011344069620",28.80,38.80,0,336.34,429.52,241.8,231.4,1.105,346109.6,346109.6,27655,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585015,289772.00
03/21/2016 14:30,2,8.357,ACTIVE,219.16,373.31,60.002,1458585004,"201051344000438","219011344069620",28.31,34.30,0,339.04,429.82,239.6,229.3,1.136,348241.7,348241.7,27646,0,0,0,L,1122011218,0,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585016,289773.00
03/21/2016 14:30,2,8.248,ACTIVE,218.48,370.60,59.981,1458585004,"201051344000417","219011344069620",28.33,40.00,0,340.55,430.42,236.6,226.5,1.123,341878.7,341878.7,27803,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585017,289774.00
03/21/2016 14:30,2,8.225,ACTIVE,215.54,383.23,60.007,1458585004,"274151322000083","219011344069620",27.97,59.80,0,333.03,407.27,232.8,222.7,0.924,615765.5,615765.5,16642,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585018,289775.00
03/21/2016 14:30,2,8.648,ACTIVE,216.45,379.92,59.959,1458585004,"274151322000076","219011344069620",28.53,58.30,0,333.93,411.48,249.2,238.6,0.972,655469.1,655469.1,16649,0,0,0,L,1151911521,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585019,289776.00
03/21/2016 14:30,2,8.291,ACTIVE,220.52,374.51,59.965,1458585004,"201051344000868","219011344069620",30.28,21.80,0,337.24,433.12,254.3,243.5,1.136,335230.9,335230.9,22895,0,0,0,L,1122011218,0,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585020,289777.00
03/21/2016 14:30,2,8.705,ACTIVE,215.54,376.31,59.965,1458585004,"274151322000095","219011344069620",28.41,55.80,0,331.83,408.18,250.3,239.7,0.937,648953.9,648953.9,16543,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585021,289778.00
03/21/2016 14:30,2,8.547,ACTIVE,222.10,379.92,59.991,1458585004,"201051344000988","219011344069620",29.06,26.00,0,341.15,434.02,251.7,241.0,1.145,333193.7,333193.7,23174,0,0,0,L,1122011218,0,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585022,289779.00
03/21/2016 14:30,2,8.424,ACTIVE,219.61,370.90,59.933,1458585004,"201051344001025","219011344069620",29.00,33.80,0,339.04,429.22,247.3,236.8,1.131,345681.5,345681.5,27712,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585023,289780.00
03/21/2016 14:30,2,8.506,ACTIVE,221.87,376.01,59.986,1458585004,"201051344000458","219011344069620",29.32,27.00,0,339.34,434.02,252.7,242.0,1.176,343180.9,343180.9,23102,0,0,0,L,1122011218,0,126.30,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585024,289781.00
03/21/2016 14:30,2,8.227,ACTIVE,222.32,378.12,60.002,1458585004,"201051344000853","219011344069620",30.55,24.30,0,343.55,433.42,254.1,243.3,1.180,341506.2,341506.2,22695,0,0,0,L,1122011218,0,126.53,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585025,289782.00
03/21/2016 14:30,2,8.369,ACTIVE,217.80,371.21,59.954,1458585004,"201051344000685","219011344069620",28.43,30.50,0,339.04,428.01,240.9,230.6,1.153,347953.1,347953.1,27524,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585026,289783.00
03/21/2016 14:30,2,8.330,ACTIVE,219.61,376.62,59.938,1458585004,"201051344000917","219011344069620",28.88,28.80,0,337.54,427.71,243.8,233.3,1.118,345145.6,345145.6,27525,0,0,0,L,1122011218,0,125.40,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585027,289784.00
03/21/2016 14:30,2,8.396,ACTIVE,218.03,370.60,59.965,1458585004,"201051344001145","219011344069620",28.35,30.00,0,339.95,429.52,241.0,230.7,1.109,350336.8,350336.8,27384,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585028,289785.00
03/21/2016 14:30,2,8.428,ACTIVE,220.06,374.51,60.012,1458585004,"201051344000651","219011344069620",28.45,29.80,0,338.44,430.12,242.7,232.4,1.096,342081.8,342081.8,27754,0,0,0,L,1122011218,0,126.07,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585029,289786.00
03/21/2016 14:30,2,8.107,ACTIVE,215.77,375.71,59.991,1458585004,"274151322000088","219011344069620",26.14,50.60,0,333.93,403.37,214.6,205.2,0.813,596985.8,596985.8,16340,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585030,289787.00
03/21/2016 14:30,2,5.486,ACTIVE,216.67,440.34,59.975,1458585004,"274151322000068","219011344069620",39.14,53.00,0,392.55,465.89,216.5,207.0,0.826,499503.3,499503.3,17445,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585031,289788.00
03/21/2016 14:30,2,8.273,ACTIVE,219.39,373.61,59.991,1458585004,"201051344001135","219011344069620",28.98,31.50,0,338.14,428.61,242.8,232.4,1.083,338591.6,338591.6,27719,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585032,289789.00
03/21/2016 14:30,2,8.568,ACTIVE,219.84,374.51,59.996,1458585004,"201051344000594","219011344069620",28.84,38.80,0,337.54,429.82,250.2,239.6,1.162,345401.1,345401.1,23134,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585032,289790.00
03/21/2016 14:30,2,8.441,ACTIVE,219.84,375.11,59.970,1458585004,"201051344001203","219011344069620",29.02,32.80,0,338.74,428.31,247.9,237.4,1.145,344905.9,344905.9,27706,0,0,0,L,1122011218,0,126.07,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585033,289791.00
03/21/2016 14:30,2,8.203,ACTIVE,216.00,364.89,59.981,1458585004,"274151322000054","219011344069620",26.64,51.30,0,333.63,404.87,221.1,211.4,0.844,610479.6,610479.6,16365,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585034,289792.00
03/21/2016 14:30,2,8.523,ACTIVE,220.74,377.52,59.996,1458585004,"201051344000867","219011344069620",29.26,28.80,0,338.14,431.62,252.6,241.9,1.131,334333.4,334333.4,23140,0,0,0,L,1122011218,0,125.85,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585035,289793.00
03/21/2016 14:30,2,8.264,ACTIVE,219.61,371.21,60.007,1458585004,"201051344001093","219011344069620",29.60,29.00,0,337.24,428.61,247.7,237.1,1.114,343783.8,343783.8,27583,0,0,0,L,1122011218,0,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585036,289794.00
03/21/2016 14:30,2,8.027,ACTIVE,221.42,378.12,59.970,1458585004,"201051344000900","219011344069620",31.35,23.00,0,337.24,434.33,254.3,243.6,1.136,349689.4,349689.4,22541,0,0,0,L,1122011218,0,126.07,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585037,289795.00
03/21/2016 14:30,2,8.604,ACTIVE,221.42,376.92,59.981,1458585004,"201051344000648","219011344069620",29.06,27.80,0,338.74,434.63,253.1,242.3,1.145,342315.9,342315.9,22843,0,0,0,L,1122011218,0,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585038,289796.00
03/21/2016 14:30,2,8.064,ACTIVE,221.64,378.12,59.991,1458585004,"201051344000569","219011344069620",31.17,24.30,0,337.24,434.63,254.2,243.4,1.162,351116.8,351116.8,22474,0,0,0,L,1122011218,0,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585039,289797.00
03/21/2016 14:30,2,8.176,ACTIVE,222.10,376.92,59.991,1458585004,"201051344000983","219011344069620",30.75,24.80,0,337.84,434.33,254.3,243.5,1.158,343001.0,343001.0,22940,0,0,0,L,1122011218,0,126.30,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585040,289798.00
03/21/2016 14:30,2,8.584,ACTIVE,222.10,378.12,59.991,1458585004,"201051344001158","219011344069620",28.69,30.30,0,341.45,434.63,249.1,238.5,1.136,338473.7,338473.7,23181,0,0,0,L,1122011218,0,126.07,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585041,289799.00
03/21/2016 14:30,2,8.133,ACTIVE,222.10,378.12,59.949,1458585004,"201051344000576","219011344069620",30.81,23.80,0,339.95,434.02,253.5,242.8,1.149,344103.5,344103.5,22608,0,0,0,L,1122011218,0,126.30,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585042,289800.00
03/21/2016 14:30,2,8.232,ACTIVE,215.77,358.58,59.959,1458585004,"274151322000087","219011344069620",26.06,55.50,0,334.24,403.37,217.2,207.7,0.826,584935.7,584935.7,16434,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585043,289801.00
03/21/2016 14:45,2,8.129,ACTIVE,221.64,375.71,60.007,1458585903,"201051344000645","219011344069620",30.87,26.00,0,345.06,433.42,253.7,242.9,1.123,343802.1,343802.1,22757,0,0,0,L,1122011218,0,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585904,289802.00
03/21/2016 14:45,2,8.611,ACTIVE,216.22,385.03,59.981,1458585903,"274151322000085","219011344069620",26.16,50.20,0,335.14,406.97,228.0,218.1,0.875,613502.8,613502.8,16381,0,0,0,L,1151911521,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585905,289803.00
03/21/2016 14:45,2,8.309,ACTIVE,220.74,374.81,60.023,1458585903,"201051344000633","219011344069620",30.26,32.40,0,338.44,433.12,254.3,243.5,1.176,334842.3,334842.3,23202,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585906,289804.00
03/21/2016 14:45,2,7.984,ACTIVE,222.32,376.01,59.975,1458585903,"201051344000469","219011344069620",31.53,18.70,0,343.55,433.42,254.7,243.9,1.171,336275.1,336275.1,23159,0,0,0,L,1122011218,0,125.62,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585907,289805.00
03/21/2016 14:45,2,8.562,ACTIVE,218.71,373.31,60.002,1458585903,"201051344000646","219011344069620",29.34,36.30,0,336.04,429.82,254.2,243.4,1.211,340364.9,340364.9,27715,0,0,0,L,1122011218,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585908,289806.00
03/21/2016 14:45,2,8.688,ACTIVE,215.77,365.19,59.981,1458585903,"274151322000052","219011344069620",27.93,60.80,0,332.43,411.78,245.7,235.2,0.963,621582.6,621582.6,16596,0,0,0,L,1151911521,0,123.36,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585909,289807.00
03/21/2016 14:45,2,8.123,ACTIVE,220.29,370.60,60.007,1458585903,"201051344000585","219011344069620",30.77,31.30,0,338.14,426.81,252.9,242.2,1.171,345747.4,345747.4,27728,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585909,289808.00
03/21/2016 14:45,2,8.371,ACTIVE,218.26,372.71,59.949,1458585903,"201051344001230","219011344069620",29.98,33.80,0,332.43,428.91,254.3,243.5,1.158,344302.1,344302.1,27508,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585911,289809.00
03/21/2016 14:45,2,8.512,ACTIVE,220.29,377.52,59.991,1458585903,"201051344000582","219011344069620",29.52,28.50,0,336.94,429.82,254.2,243.4,1.153,337780.7,337780.7,27696,0,0,0,L,1122011218,0,125.85,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585912,289810.00
03/21/2016 14:45,2,8.662,ACTIVE,218.93,372.71,59.975,1458585903,"201051344000955","219011344069620",29.00,34.00,0,340.55,428.91,254.5,243.7,1.220,348819.2,348819.2,27629,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585912,289811.00
03/21/2016 14:45,2,5.889,ACTIVE,215.54,425.31,59.970,1458585903,"274151322000094","219011344069620",39.14,49.30,0,394.35,471.30,232.2,222.1,0.910,499453.9,499453.9,17272,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585913,289812.00
03/21/2016 14:45,2,8.459,ACTIVE,222.32,375.71,59.996,1458585903,"201051344000579","219011344069620",29.74,35.60,0,342.65,434.02,254.6,243.8,1.193,349765.3,349765.3,3223,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585914,289813.00
03/21/2016 14:45,2,8.494,ACTIVE,218.48,373.01,60.012,1458585903,"201051344000890","219011344069620",29.56,38.60,0,334.54,429.22,254.1,243.3,1.140,346170.1,346170.1,27656,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585915,289814.00
03/21/2016 14:45,2,8.732,ACTIVE,219.61,377.52,60.002,1458585903,"201051344000438","219011344069620",28.63,34.30,0,339.34,429.82,253.0,242.2,1.167,348302.0,348302.0,27647,0,0,0,L,1122011218,0,125.85,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585916,289815.00
03/21/2016 14:45,2,8.752,ACTIVE,218.93,373.61,59.996,1458585903,"201051344000417","219011344069620",28.23,39.80,0,340.25,430.12,250.3,239.7,1.171,341938.7,341938.7,27804,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585917,289816.00
03/21/2016 14:45,2,8.674,ACTIVE,215.32,363.69,60.007,1458585903,"274151322000083","219011344069620",28.09,60.30,0,332.43,406.97,246.8,236.3,0.972,615824.5,615824.5,16643,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585918,289817.00
03/21/2016 14:45,2,8.285,ACTIVE,216.67,361.59,59.970,1458585903,"274151322000076","219011344069620",30.36,57.30,0,334.24,411.18,254.5,243.7,1.008,655529.8,655529.8,16650,0,0,0,L,1151911521,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585919,289818.00
03/21/2016 14:45,2,7.996,ACTIVE,220.52,375.11,59.991,1458585903,"201051344000868","219011344069620",31.41,21.80,0,336.04,432.82,254.1,243.3,1.140,335291.6,335291.6,22896,0,0,0,L,1122011218,0,125.17,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585920,289819.00
03/21/2016 14:45,2,8.299,ACTIVE,215.32,389.84,60.002,1458585903,"274151322000095","219011344069620",30.34,55.30,0,333.03,406.97,254.9,244.1,0.963,649014.6,649014.6,16544,0,0,0,L,1151911521,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585921,289820.00
03/21/2016 14:45,2,8.197,ACTIVE,221.87,376.62,59.996,1458585903,"201051344000988","219011344069620",30.65,25.30,0,343.25,433.42,254.0,243.3,1.140,333254.5,333254.5,23175,0,0,0,L,1122011218,0,125.62,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585922,289821.00
03/21/2016 14:45,2,8.271,ACTIVE,220.06,373.01,59.996,1458585903,"201051344001025","219011344069620",30.40,33.50,0,338.74,429.22,254.3,243.6,1.140,345742.1,345742.1,27713,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585923,289822.00
03/21/2016 14:45,2,8.121,ACTIVE,222.32,375.41,59.965,1458585903,"201051344000458","219011344069620",30.97,27.00,0,343.55,433.72,254.2,243.4,1.189,343241.7,343241.7,23103,0,0,0,L,1122011218,0,126.07,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585923,289823.00
03/21/2016 14:45,2,7.977,ACTIVE,222.55,375.41,59.965,1458585903,"201051344000853","219011344069620",31.53,23.80,0,343.25,433.72,254.1,243.3,1.171,341566.9,341566.9,22696,0,0,0,L,1122011218,0,126.30,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585924,289824.00
03/21/2016 14:45,2,8.527,ACTIVE,218.71,372.41,60.002,1458585903,"201051344000685","219011344069620",29.46,30.30,0,339.65,428.61,254.4,243.6,1.211,348013.6,348013.6,27525,0,0,0,L,1122011218,0,125.85,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585925,289825.00
03/21/2016 14:45,2,8.283,ACTIVE,220.06,373.61,59.933,1458585903,"201051344000917","219011344069620",30.28,29.50,0,337.54,428.31,253.7,242.9,1.180,345206.2,345206.2,27526,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585926,289826.00
03/21/2016 14:45,2,8.504,ACTIVE,218.48,375.41,59.965,1458585903,"201051344001145","219011344069620",29.54,30.00,0,339.65,428.91,254.2,243.4,1.158,350397.3,350397.3,27385,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585927,289827.00
03/21/2016 14:45,2,8.518,ACTIVE,220.52,376.31,59.928,1458585903,"201051344000651","219011344069620",29.54,30.30,0,338.74,431.32,254.8,244.0,1.145,342142.4,342142.4,27755,0,0,0,L,1122011218,0,126.53,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585928,289828.00
03/21/2016 14:45,2,8.588,ACTIVE,215.32,367.30,59.981,1458585903,"274151322000088","219011344069620",26.14,50.40,0,334.24,403.67,227.1,217.3,0.857,597040.4,597040.4,16341,0,0,0,L,1151911521,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585929,289829.00
03/21/2016 14:45,2,5.807,ACTIVE,216.45,445.45,59.981,1458585903,"274151322000068","219011344069620",39.14,52.30,0,394.65,469.19,230.3,220.4,0.879,499558.5,499558.5,17446,0,0,0,L,1151911521,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585930,289830.00
03/21/2016 14:45,2,8.447,ACTIVE,220.06,373.01,59.991,1458585903,"201051344001135","219011344069620",29.60,31.30,0,338.14,428.31,253.0,242.3,1.162,338652.1,338652.1,27720,0,0,0,L,1122011218,0,125.85,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585931,289831.00
03/21/2016 14:45,2,8.301,ACTIVE,219.84,373.01,59.975,1458585903,"201051344000594","219011344069620",30.30,38.20,0,336.64,428.91,254.4,243.6,1.158,345461.8,345461.8,23135,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585932,289832.00
03/21/2016 14:45,2,8.242,ACTIVE,220.29,374.21,59.933,1458585903,"201051344001203","219011344069620",30.45,32.80,0,339.34,428.61,254.4,243.6,1.140,344966.6,344966.6,27707,0,0,0,L,1122011218,0,126.30,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585932,289833.00
03/21/2016 14:45,2,8.623,ACTIVE,215.54,359.78,59.965,1458585903,"274151322000054","219011344069620",26.58,50.80,0,334.24,409.68,232.0,222.0,0.884,610535.4,610535.4,16366,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585933,289834.00
03/21/2016 14:45,2,8.240,ACTIVE,220.52,374.21,59.991,1458585903,"201051344000867","219011344069620",30.51,28.50,0,338.14,431.62,254.4,243.7,1.145,334394.1,334394.1,23141,0,0,0,L,1122011218,0,125.62,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585934,289835.00
03/21/2016 14:45,2,8.199,ACTIVE,220.29,375.71,59.996,1458585903,"201051344001093","219011344069620",30.65,28.50,0,338.14,428.31,254.3,243.6,1.131,343844.4,343844.4,27584,0,0,0,L,1122011218,0,125.85,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585935,289836.00
03/21/2016 14:45,2,7.938,ACTIVE,221.64,374.81,59.991,1458585903,"201051344000900","219011344069620",31.69,22.80,0,337.84,433.12,254.4,243.7,1.136,349750.1,349750.1,22542,0,0,0,L,1122011218,0,126.07,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585936,289837.00
03/21/2016 14:45,2,8.223,ACTIVE,221.42,376.31,59.965,1458585903,"201051344000648","219011344069620",30.51,27.00,0,340.85,434.63,253.9,243.2,1.158,342376.7,342376.7,22844,0,0,0,L,1122011218,0,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585937,289838.00
03/21/2016 14:45,2,7.994,ACTIVE,221.87,376.92,59.975,1458585903,"201051344000569","219011344069620",31.51,24.50,0,337.84,434.33,254.7,243.9,1.153,351177.5,351177.5,22475,0,0,0,L,1122011218,0,125.62,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585938,289839.00
03/21/2016 14:45,2,8.055,ACTIVE,221.87,374.81,60.002,1458585903,"201051344000983","219011344069620",31.21,24.50,0,339.04,433.72,254.3,243.6,1.162,343061.7,343061.7,22941,0,0,0,L,1122011218,0,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585939,289840.00
03/21/2016 14:45,2,8.480,ACTIVE,222.10,376.01,59.991,1458585903,"201051344001158","219011344069620",29.66,30.30,0,345.06,433.72,254.7,243.9,1.171,338534.3,338534.3,23182,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585940,289841.00
03/21/2016 14:45,2,8.084,ACTIVE,221.87,375.41,60.012,1458585903,"201051344000576","219011344069620",31.13,23.30,0,339.65,434.02,254.6,243.8,1.131,344164.2,344164.2,22609,0,0,0,L,1122011218,0,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585941,289842.00
03/21/2016 14:45,2,8.578,ACTIVE,215.54,354.07,59.975,1458585903,"274151322000087","219011344069620",26.20,54.50,0,334.54,403.37,227.8,217.9,0.879,584990.5,584990.5,16435,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458585943,289843.00
03/21/2016 15:00,2,8.393,ACTIVE,222.32,376.62,59.970,1458586803,"201051344000645","219011344069620",29.90,27.00,0,342.05,434.02,253.9,243.2,1.131,343862.8,343862.8,22758,0,0,0,L,1122011218,0,126.53,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586804,289844.00
03/21/2016 15:00,2,8.328,ACTIVE,216.22,385.03,59.949,1458586803,"274151322000085","219011344069620",26.00,49.00,0,335.14,402.16,219.2,209.6,0.831,613556.1,613556.1,16382,0,0,0,L,1151911521,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586805,289845.00
03/21/2016 15:00,2,8.691,ACTIVE,221.19,376.01,59.954,1458586803,"201051344000633","219011344069620",28.69,32.20,0,338.44,433.72,252.1,241.4,1.176,334902.9,334902.9,23203,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586806,289846.00
03/21/2016 15:00,2,8.365,ACTIVE,223.00,378.12,59.981,1458586803,"201051344000469","219011344069620",30.06,19.50,0,344.45,434.02,254.4,243.6,1.167,336335.9,336335.9,23160,0,0,0,L,1122011218,0,126.07,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586807,289847.00
03/21/2016 15:00,2,8.506,ACTIVE,218.93,373.01,60.002,1458586803,"201051344000646","219011344069620",28.43,35.20,0,336.94,429.82,244.9,234.5,1.136,340424.7,340424.7,27716,0,0,0,L,1122011218,0,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586808,289848.00
03/21/2016 15:00,2,8.340,ACTIVE,216.22,388.34,59.970,1458586803,"274151322000052","219011344069620",28.17,59.00,0,333.63,408.48,237.9,227.7,0.932,621640.1,621640.1,16597,0,0,0,L,1151911521,0,123.14,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586809,289849.00
03/21/2016 15:00,2,8.732,ACTIVE,220.52,374.51,59.944,1458586803,"201051344000585","219011344069620",28.39,32.20,0,338.44,427.11,251.0,240.3,1.153,345808.1,345808.1,27729,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586810,289850.00
03/21/2016 15:00,2,8.475,ACTIVE,218.48,371.51,60.023,1458586803,"201051344001230","219011344069620",28.69,33.50,0,334.84,428.91,246.2,235.7,1.123,344362.1,344362.1,27509,0,0,0,L,1122011218,0,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586810,289851.00
03/21/2016 15:00,2,8.547,ACTIVE,220.52,375.71,59.949,1458586803,"201051344000582","219011344069620",28.41,30.30,0,337.84,429.52,245.7,235.2,1.096,337840.6,337840.6,27697,0,0,0,L,1122011218,0,126.07,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586811,289852.00
03/21/2016 15:00,2,8.541,ACTIVE,218.93,373.61,60.018,1458586803,"201051344000955","219011344069620",28.17,34.30,0,340.85,428.91,243.4,233.0,1.140,348878.8,348878.8,27630,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586812,289853.00
03/21/2016 15:00,2,5.773,ACTIVE,216.22,412.38,60.002,1458586803,"274151322000094","219011344069620",38.01,48.30,0,395.25,467.99,222.1,212.4,0.866,499508.1,499508.1,17273,0,0,0,L,1151911521,0,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586813,289854.00
03/21/2016 15:00,2,8.678,ACTIVE,222.77,378.12,60.007,1458586803,"201051344000579","219011344069620",28.45,35.20,0,343.25,433.72,250.0,239.4,1.158,349825.8,349825.8,3224,0,0,0,L,1122011218,0,126.53,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586814,289855.00
03/21/2016 15:00,2,8.516,ACTIVE,218.93,373.01,60.023,1458586803,"201051344000890","219011344069620",28.41,37.00,0,336.94,429.22,245.0,234.5,1.092,346229.9,346229.9,27657,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586815,289856.00
03/21/2016 15:00,2,8.545,ACTIVE,219.61,373.31,60.034,1458586803,"201051344000438","219011344069620",28.21,33.80,0,339.34,428.91,244.2,233.8,1.131,348361.5,348361.5,27648,0,0,0,L,1122011218,0,125.85,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586816,289857.00
03/21/2016 15:00,2,8.494,ACTIVE,219.16,374.81,60.002,1458586803,"201051344000417","219011344069620",27.95,38.00,0,339.34,428.01,240.4,230.1,1.123,341997.2,341997.2,27805,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586817,289858.00
03/21/2016 15:00,2,8.389,ACTIVE,215.54,369.70,59.991,1458586803,"274151322000083","219011344069620",28.09,56.80,0,333.03,406.07,238.4,228.2,0.955,615882.3,615882.3,16644,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586818,289859.00
03/21/2016 15:00,2,8.703,ACTIVE,217.35,376.92,59.991,1458586803,"274151322000076","219011344069620",28.88,55.30,0,334.24,412.98,254.5,243.7,0.999,655590.7,655590.7,16651,0,0,0,L,1151911521,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586819,289860.00
03/21/2016 15:00,2,8.422,ACTIVE,220.97,377.22,59.996,1458586803,"201051344000868","219011344069620",29.86,23.30,0,336.94,433.12,254.6,243.8,1.118,335352.4,335352.4,22897,0,0,0,L,1122011218,0,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586820,289861.00
03/21/2016 15:00,2,8.756,ACTIVE,216.00,376.62,60.002,1458586803,"274151322000095","219011344069620",28.69,54.30,0,333.03,407.27,254.0,243.2,0.955,649075.4,649075.4,16545,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586821,289862.00
03/21/2016 15:00,2,8.838,ACTIVE,222.55,377.82,60.007,1458586803,"201051344000988","219011344069620",28.23,25.30,0,343.85,434.02,252.6,241.9,1.136,333315.3,333315.3,23176,0,0,0,L,1122011218,0,126.30,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586822,289863.00
03/21/2016 15:00,2,8.660,ACTIVE,220.29,372.11,60.023,1458586803,"201051344001025","219011344069620",28.43,33.80,0,338.14,429.22,249.2,238.6,1.109,345802.7,345802.7,27714,0,0,0,L,1122011218,0,125.85,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586823,289864.00
03/21/2016 15:00,2,8.396,ACTIVE,222.55,376.01,59.975,1458586803,"201051344000458","219011344069620",29.94,26.50,0,345.06,434.02,254.3,243.5,1.180,343302.5,343302.5,23104,0,0,0,L,1122011218,0,126.53,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586824,289865.00
03/21/2016 15:00,2,8.211,ACTIVE,223.23,379.62,59.991,1458586803,"201051344000853","219011344069620",30.61,23.80,0,344.76,436.13,254.4,243.6,1.153,341627.7,341627.7,22697,0,0,0,L,1122011218,0,126.98,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586824,289866.00
03/21/2016 15:00,2,8.486,ACTIVE,218.93,370.60,60.007,1458586803,"201051344000685","219011344069620",28.75,30.30,0,340.55,429.22,246.9,236.4,1.162,348073.8,348073.8,27526,0,0,0,L,1122011218,0,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586825,289867.00
03/21/2016 15:00,2,8.537,ACTIVE,220.52,375.41,60.023,1458586803,"201051344000917","219011344069620",28.80,29.50,0,338.74,428.31,248.9,238.3,1.145,345266.8,345266.8,27527,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586826,289868.00
03/21/2016 15:00,2,8.365,ACTIVE,218.93,374.21,59.981,1458586803,"201051344001145","219011344069620",29.14,31.00,0,340.25,429.52,246.8,236.3,1.131,350457.5,350457.5,27386,0,0,0,L,1122011218,0,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586827,289869.00
03/21/2016 15:00,2,8.594,ACTIVE,220.74,374.81,60.007,1458586803,"201051344000651","219011344069620",28.29,31.80,0,338.74,430.12,246.3,235.8,1.096,342202.6,342202.6,27756,0,0,0,L,1122011218,0,126.53,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586828,289870.00
03/21/2016 15:00,2,8.287,ACTIVE,216.22,366.10,59.981,1458586803,"274151322000088","219011344069620",25.94,49.30,0,333.63,401.56,217.7,208.2,0.818,597093.6,597093.6,16342,0,0,0,L,1151911521,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586829,289871.00
03/21/2016 15:00,2,5.691,ACTIVE,216.90,427.71,59.996,1458586803,"274151322000068","219011344069620",38.63,51.00,0,395.25,469.79,221.1,211.5,0.840,499612.2,499612.2,17447,0,0,0,L,1151911521,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586830,289872.00
03/21/2016 15:00,2,8.463,ACTIVE,220.29,375.11,60.023,1458586803,"201051344001135","219011344069620",28.49,33.00,0,339.04,428.61,244.0,233.6,1.109,338712.1,338712.1,27721,0,0,0,L,1122011218,0,126.07,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586831,289873.00
03/21/2016 15:00,2,8.623,ACTIVE,220.06,375.71,59.996,1458586803,"201051344000594","219011344069620",28.88,38.20,0,336.94,433.42,252.2,241.5,1.131,345522.5,345522.5,23136,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586832,289874.00
03/21/2016 15:00,2,8.547,ACTIVE,220.52,374.81,60.023,1458586803,"201051344001203","219011344069620",28.75,33.30,0,339.65,429.22,248.9,238.3,1.158,345027.1,345027.1,27708,0,0,0,L,1122011218,0,126.53,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586833,289875.00
03/21/2016 15:00,2,8.277,ACTIVE,216.67,362.19,59.996,1458586803,"274151322000054","219011344069620",26.34,49.30,0,334.24,403.07,220.8,211.2,0.840,610589.6,610589.6,16367,0,0,0,L,1151911521,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586834,289876.00
03/21/2016 15:00,2,8.578,ACTIVE,220.97,375.11,60.012,1458586803,"201051344000867","219011344069620",29.04,28.80,0,339.34,431.62,252.2,241.4,1.127,334454.9,334454.9,23142,0,0,0,L,1122011218,0,126.07,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586834,289877.00
03/21/2016 15:00,2,8.461,ACTIVE,220.29,375.71,59.949,1458586803,"201051344001093","219011344069620",28.92,29.00,0,338.74,428.61,247.8,237.3,1.100,343904.8,343904.8,27585,0,0,0,L,1122011218,0,126.07,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586835,289878.00
03/21/2016 15:00,2,8.152,ACTIVE,221.87,378.72,59.986,1458586803,"201051344000900","219011344069620",30.87,23.30,0,337.84,433.72,254.3,243.6,1.167,349810.9,349810.9,22543,0,0,0,L,1122011218,0,126.30,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586836,289879.00
03/21/2016 15:00,2,8.668,ACTIVE,221.87,377.82,60.002,1458586803,"201051344000648","219011344069620",28.90,27.30,0,340.85,435.23,253.7,242.9,1.109,342437.4,342437.4,22845,0,0,0,L,1122011218,0,125.85,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586837,289880.00
03/21/2016 15:00,2,8.197,ACTIVE,222.32,378.72,59.991,1458586803,"201051344000569","219011344069620",30.67,25.30,0,339.65,434.33,254.3,243.5,1.136,351238.3,351238.3,22476,0,0,0,L,1122011218,0,125.85,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586838,289881.00
03/21/2016 15:00,2,8.271,ACTIVE,222.55,377.82,60.002,1458586803,"201051344000983","219011344069620",30.36,25.30,0,339.04,434.63,253.9,243.2,1.180,343122.5,343122.5,22942,0,0,0,L,1122011218,0,126.30,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586839,289882.00
03/21/2016 15:00,2,8.674,ACTIVE,222.77,377.52,60.018,1458586803,"201051344001158","219011344069620",28.41,30.00,0,345.36,433.72,249.5,238.9,1.145,338594.8,338594.8,23183,0,0,0,L,1122011218,0,126.30,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586840,289883.00
03/21/2016 15:00,2,8.262,ACTIVE,222.32,380.52,59.981,1458586803,"201051344000576","219011344069620",30.42,24.50,0,341.45,434.02,254.3,243.5,1.127,344225.0,344225.0,22610,0,0,0,L,1122011218,0,126.30,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586841,289884.00
03/21/2016 15:00,2,8.271,ACTIVE,216.22,384.13,59.965,1458586803,"274151322000087","219011344069620",26.22,53.50,0,334.84,401.56,219.6,210.0,0.844,585043.8,585043.8,16436,0,0,0,L,1151911521,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458586842,289885.00
03/21/2016 15:15,2,8.232,ACTIVE,222.10,376.62,59.954,1458587703,"201051344000645","219011344069620",30.51,24.30,0,345.06,433.42,254.3,243.5,1.123,343923.6,343923.6,22759,0,0,0,L,1122011218,0,126.30,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587704,289886.00
03/21/2016 15:15,2,8.064,ACTIVE,216.00,374.51,59.981,1458587703,"274151322000085","219011344069620",26.26,49.50,0,336.04,403.37,214.2,204.9,0.813,613608.1,613608.1,16383,0,0,0,L,1151911521,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587705,289887.00
03/21/2016 15:15,2,8.531,ACTIVE,221.19,377.82,59.959,1458587703,"201051344000633","219011344069620",28.90,31.50,0,339.95,433.72,249.7,239.1,1.167,334963.2,334963.2,23204,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587706,289888.00
03/21/2016 15:15,2,8.252,ACTIVE,222.77,378.72,59.991,1458587703,"201051344000469","219011344069620",30.45,18.30,0,345.06,434.63,254.5,243.7,1.153,336396.8,336396.8,23161,0,0,0,L,1122011218,0,126.07,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587707,289889.00
03/21/2016 15:15,2,8.352,ACTIVE,218.71,375.71,59.996,1458587703,"201051344000646","219011344069620",28.55,34.00,0,339.95,428.31,241.2,230.9,1.118,340483.2,340483.2,27717,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587708,289890.00
03/21/2016 15:15,2,8.117,ACTIVE,216.22,384.73,59.991,1458587703,"274151322000052","219011344069620",28.11,56.80,0,334.54,408.78,231.0,221.0,0.906,621696.3,621696.3,16598,0,0,0,L,1151911521,0,123.36,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587708,289891.00
03/21/2016 15:15,2,8.467,ACTIVE,220.29,373.31,60.023,1458587703,"201051344000585","219011344069620",29.00,32.20,0,339.65,430.42,248.8,238.2,1.149,345868.2,345868.2,27730,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587709,289892.00
03/21/2016 15:15,2,8.203,ACTIVE,218.26,371.51,59.981,1458587703,"201051344001230","219011344069620",29.16,32.20,0,334.84,428.01,242.3,232.0,1.078,344421.0,344421.0,27510,0,0,0,L,1122011218,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587710,289893.00
03/21/2016 15:15,2,8.279,ACTIVE,220.29,375.71,59.933,1458587703,"201051344000582","219011344069620",28.94,29.00,0,338.74,431.92,242.6,232.2,1.074,337899.5,337899.5,27698,0,0,0,L,1122011218,0,125.85,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587712,289894.00
03/21/2016 15:15,2,8.273,ACTIVE,218.93,373.01,59.933,1458587703,"201051344000955","219011344069620",28.47,34.50,0,340.85,426.81,238.5,228.3,1.114,348936.9,348936.9,27631,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587713,289895.00
03/21/2016 15:15,2,5.453,ACTIVE,216.00,423.81,59.975,1458587703,"274151322000094","219011344069620",39.08,48.30,0,395.25,470.39,216.7,207.2,0.853,499560.8,499560.8,17274,0,0,0,L,1151911521,0,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587713,289896.00
03/21/2016 15:15,2,8.365,ACTIVE,222.77,376.92,60.012,1458587703,"201051344000579","219011344069620",29.04,33.30,0,345.66,434.93,245.9,235.4,1.167,349885.6,349885.6,3225,0,0,0,L,1122011218,0,126.53,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587714,289897.00
03/21/2016 15:15,2,8.268,ACTIVE,218.71,374.81,60.018,1458587703,"201051344000890","219011344069620",28.78,36.00,0,340.55,428.31,241.0,230.7,1.078,346288.7,346288.7,27658,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587715,289898.00
03/21/2016 15:15,2,8.281,ACTIVE,219.39,374.81,59.981,1458587703,"201051344000438","219011344069620",28.41,33.50,0,340.25,427.71,238.3,228.1,1.131,348419.7,348419.7,27649,0,0,0,L,1122011218,0,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587716,289899.00
03/21/2016 15:15,2,8.100,ACTIVE,218.71,372.71,60.012,1458587703,"201051344000417","219011344069620",28.65,37.80,0,339.34,426.51,234.9,224.8,1.105,342054.5,342054.5,27806,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587717,289900.00
03/21/2016 15:15,2,8.123,ACTIVE,215.54,377.22,59.981,1458587703,"274151322000083","219011344069620",28.27,56.00,0,332.73,404.27,232.3,222.3,0.915,615938.9,615938.9,16645,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587718,289901.00
03/21/2016 15:15,2,8.473,ACTIVE,217.13,369.40,60.012,1458587703,"274151322000076","219011344069620",28.67,54.80,0,335.14,412.98,245.9,235.4,0.968,655650.9,655650.9,16652,0,0,0,L,1151911521,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587719,289902.00
03/21/2016 15:15,2,8.357,ACTIVE,220.74,376.31,60.007,1458587703,"201051344000868","219011344069620",29.96,21.50,0,338.44,433.42,253.6,242.8,1.136,335413.2,335413.2,22898,0,0,0,L,1122011218,0,125.40,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587720,289903.00
03/21/2016 15:15,2,8.645,ACTIVE,215.77,388.64,59.981,1458587703,"274151322000095","219011344069620",28.37,55.00,0,332.73,407.87,248.2,237.6,0.928,649136.0,649136.0,16546,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587721,289904.00
03/21/2016 15:15,2,8.504,ACTIVE,222.77,381.12,60.018,1458587703,"201051344000988","219011344069620",29.08,25.30,0,343.55,436.73,250.4,239.7,1.153,333375.9,333375.9,23177,0,0,0,L,1122011218,0,126.30,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587722,289905.00
03/21/2016 15:15,2,8.395,ACTIVE,219.84,373.01,60.028,1458587703,"201051344001025","219011344069620",28.82,34.00,0,339.04,428.91,245.0,234.5,1.118,345862.6,345862.6,27715,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587723,289906.00
03/21/2016 15:15,2,8.514,ACTIVE,222.55,376.01,59.933,1458587703,"201051344000458","219011344069620",29.42,25.30,0,345.66,433.72,253.5,242.8,1.193,343363.3,343363.3,23105,0,0,0,L,1122011218,0,126.53,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587723,289907.00
03/21/2016 15:15,2,8.102,ACTIVE,223.00,381.12,60.039,1458587703,"201051344000853","219011344069620",30.91,23.80,0,343.85,437.03,253.5,242.8,1.162,341688.5,341688.5,22698,0,0,0,L,1122011218,0,126.98,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587724,289908.00
03/21/2016 15:15,2,8.281,ACTIVE,218.48,374.51,59.986,1458587703,"201051344000685","219011344069620",28.75,29.50,0,338.74,427.71,240.9,230.6,1.131,348132.9,348132.9,27527,0,0,0,L,1122011218,0,125.85,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587725,289909.00
03/21/2016 15:15,2,8.174,ACTIVE,219.84,373.01,60.007,1458587703,"201051344000917","219011344069620",29.54,29.30,0,338.14,428.91,244.5,234.0,1.131,345326.5,345326.5,27528,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587726,289910.00
