ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 15:15,2,8.223,ACTIVE,218.71,370.00,59.975,1458587703,"201051344001145","219011344069620",28.96,29.30,0,339.65,428.61,241.4,231.0,1.096,350516.7,350516.7,27387,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587727,289911.00
03/21/2016 15:15,2,8.291,ACTIVE,220.29,376.01,60.018,1458587703,"201051344000651","219011344069620",28.80,30.50,0,339.34,430.42,241.8,231.4,1.078,342261.8,342261.8,27757,0,0,0,L,1122011218,0,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587728,289912.00
03/21/2016 15:15,2,7.949,ACTIVE,216.00,360.69,59.991,1458587703,"274151322000088","219011344069620",26.20,49.50,0,335.14,403.37,210.8,201.6,0.795,597145.3,597145.3,16343,0,0,0,L,1151911521,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587729,289913.00
03/21/2016 15:15,2,5.443,ACTIVE,216.90,435.83,59.975,1458587703,"274151322000068","219011344069620",38.59,50.20,0,395.25,466.19,213.6,204.2,0.822,499664.5,499664.5,17448,0,0,0,L,1151911521,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587730,289914.00
03/21/2016 15:15,2,8.297,ACTIVE,219.61,374.51,59.933,1458587703,"201051344001135","219011344069620",28.53,32.60,0,339.34,427.11,239.6,229.3,1.096,338770.6,338770.6,27722,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587731,289915.00
03/21/2016 15:15,2,8.361,ACTIVE,220.06,376.31,60.007,1458587703,"201051344000594","219011344069620",29.30,37.30,0,338.14,433.42,247.7,237.1,1.127,345582.9,345582.9,23137,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587731,289916.00
03/21/2016 15:15,2,8.207,ACTIVE,220.06,375.11,59.970,1458587703,"201051344001203","219011344069620",29.42,33.00,0,339.95,431.62,244.6,234.2,1.131,345086.9,345086.9,27709,0,0,0,L,1122011218,0,126.30,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587732,289917.00
03/21/2016 15:15,2,8.074,ACTIVE,216.00,380.22,59.986,1458587703,"274151322000054","219011344069620",26.22,49.50,0,335.14,404.87,214.2,204.8,0.818,610642.0,610642.0,16368,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587733,289918.00
03/21/2016 15:15,2,8.383,ACTIVE,221.19,377.22,59.965,1458587703,"201051344000867","219011344069620",29.42,27.50,0,339.65,432.52,249.5,238.9,1.127,334515.4,334515.4,23143,0,0,0,L,1122011218,0,126.07,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587734,289919.00
03/21/2016 15:15,2,8.111,ACTIVE,220.06,372.71,60.018,1458587703,"201051344001093","219011344069620",29.66,28.50,0,339.04,429.52,243.4,233.0,1.087,343964.4,343964.4,27586,0,0,0,L,1122011218,0,125.85,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587735,289920.00
03/21/2016 15:15,2,8.141,ACTIVE,222.10,378.72,59.949,1458587703,"201051344000900","219011344069620",30.87,22.50,0,341.15,433.42,254.3,243.5,1.158,349871.8,349871.8,22544,0,0,0,L,1122011218,0,126.30,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587736,289921.00
03/21/2016 15:15,2,8.375,ACTIVE,221.64,378.12,60.007,1458587703,"201051344000648","219011344069620",29.54,24.80,0,343.85,435.53,250.4,239.8,1.136,342498.1,342498.1,22846,0,0,0,L,1122011218,0,125.62,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587737,289922.00
03/21/2016 15:15,2,8.209,ACTIVE,222.32,378.72,59.965,1458587703,"201051344000569","219011344069620",30.59,25.00,0,342.65,434.33,254.2,243.4,1.158,351299.1,351299.1,22477,0,0,0,L,1122011218,0,125.85,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587738,289923.00
03/21/2016 15:15,2,8.295,ACTIVE,222.32,377.52,59.965,1458587703,"201051344000983","219011344069620",30.26,24.30,0,343.85,434.33,254.0,243.3,1.127,343183.3,343183.3,22943,0,0,0,L,1122011218,0,126.53,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587739,289924.00
03/21/2016 15:15,2,8.303,ACTIVE,222.55,376.62,59.996,1458587703,"201051344001158","219011344069620",29.22,28.30,0,344.76,433.42,245.7,235.3,1.109,338654.6,338654.6,23184,0,0,0,L,1122011218,0,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587740,289925.00
03/21/2016 15:15,2,8.318,ACTIVE,222.10,378.12,59.959,1458587703,"201051344000576","219011344069620",30.20,22.80,0,344.76,434.02,254.0,243.3,1.149,344285.8,344285.8,22611,0,0,0,L,1122011218,0,126.30,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587741,289926.00
03/21/2016 15:15,2,7.965,ACTIVE,216.00,362.19,59.959,1458587703,"274151322000087","219011344069620",26.48,53.30,0,334.84,403.67,213.3,204.0,0.818,585095.9,585095.9,16437,0,0,0,L,1151911521,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458587742,289927.00
03/21/2016 15:30,2,8.258,ACTIVE,222.10,378.12,60.007,1458588603,"201051344000645","219011344069620",30.42,24.00,0,345.06,433.42,254.3,243.5,1.127,343984.4,343984.4,22760,0,0,0,L,1122011218,0,126.53,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588604,289928.00
03/21/2016 15:30,2,8.104,ACTIVE,216.00,374.51,59.986,1458588603,"274151322000085","219011344069620",26.22,49.00,0,335.74,399.76,215.1,205.7,0.818,613659.4,613659.4,16384,0,0,0,L,1151911521,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588605,289929.00
03/21/2016 15:30,2,8.422,ACTIVE,221.64,376.92,60.018,1458588603,"201051344000633","219011344069620",29.20,30.50,0,341.75,432.82,248.8,238.2,1.153,335022.6,335022.6,23205,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588606,289930.00
03/21/2016 15:30,2,8.316,ACTIVE,222.77,381.12,59.991,1458588603,"201051344000469","219011344069620",30.12,19.50,0,345.36,434.02,253.5,242.8,1.145,336457.3,336457.3,23162,0,0,0,L,1122011218,0,126.07,126.75,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588607,289931.00
03/21/2016 15:30,2,8.184,ACTIVE,218.71,372.71,59.996,1458588603,"201051344000646","219011344069620",29.08,33.00,0,339.04,427.11,241.0,230.7,1.127,340540.7,340540.7,27718,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588608,289932.00
03/21/2016 15:30,2,8.109,ACTIVE,216.45,357.68,60.018,1458588603,"274151322000052","219011344069620",28.13,55.30,0,333.33,406.67,231.0,221.0,0.902,621751.6,621751.6,16599,0,0,0,L,1151911521,0,123.36,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588609,289933.00
03/21/2016 15:30,2,8.510,ACTIVE,220.29,375.11,60.012,1458588603,"201051344000585","219011344069620",28.82,31.50,0,339.34,429.52,248.4,237.8,1.153,345927.5,345927.5,27731,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588610,289934.00
03/21/2016 15:30,2,8.143,ACTIVE,218.48,371.21,60.039,1458588603,"201051344001230","219011344069620",29.30,31.80,0,336.34,426.81,241.6,231.3,1.096,344478.8,344478.8,27511,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588611,289935.00
03/21/2016 15:30,2,8.250,ACTIVE,220.29,372.11,60.012,1458588603,"201051344000582","219011344069620",28.90,29.30,0,338.74,430.72,241.3,231.0,1.083,337957.3,337957.3,27699,0,0,0,L,1122011218,0,125.85,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588612,289936.00
03/21/2016 15:30,2,8.230,ACTIVE,219.16,372.11,59.954,1458588603,"201051344000955","219011344069620",28.71,33.30,0,340.55,425.91,239.3,229.0,1.105,348994.1,348994.1,27632,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588613,289937.00
03/21/2016 15:30,2,5.258,ACTIVE,216.22,434.02,59.975,1458588603,"274151322000094","219011344069620",40.24,46.60,0,398.56,470.39,214.1,204.7,0.835,499612.5,499612.5,17275,0,0,0,L,1151911521,0,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588614,289938.00
03/21/2016 15:30,2,8.416,ACTIVE,223.00,379.92,60.007,1458588603,"201051344000579","219011344069620",28.90,33.00,0,345.66,434.33,246.3,235.8,1.118,349944.5,349944.5,3226,0,0,0,L,1122011218,0,126.53,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588615,289939.00
03/21/2016 15:30,2,8.262,ACTIVE,218.93,372.11,60.012,1458588603,"201051344000890","219011344069620",28.90,34.80,0,341.15,426.51,241.7,231.3,1.087,346346.4,346346.4,27659,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588616,289940.00
03/21/2016 15:30,2,8.242,ACTIVE,219.16,374.81,59.991,1458588603,"201051344000438","219011344069620",28.75,32.60,0,339.65,425.61,239.9,229.6,1.109,348476.8,348476.8,27650,0,0,0,L,1122011218,0,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588617,289941.00
03/21/2016 15:30,2,8.113,ACTIVE,219.16,373.01,60.002,1458588603,"201051344000417","219011344069620",28.80,35.60,0,339.95,425.01,236.6,226.4,1.105,342110.9,342110.9,27807,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588617,289942.00
03/21/2016 15:30,2,8.191,ACTIVE,215.77,385.63,59.991,1458588603,"274151322000083","219011344069620",28.19,54.50,0,333.93,403.67,233.7,223.6,0.924,615994.7,615994.7,16646,0,0,0,L,1151911521,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588618,289943.00
03/21/2016 15:30,2,8.600,ACTIVE,217.35,368.20,59.970,1458588603,"274151322000076","219011344069620",28.57,54.50,0,336.04,411.18,248.5,237.9,0.972,655710.2,655710.2,16653,0,0,0,L,1151911521,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588619,289944.00
03/21/2016 15:30,2,8.230,ACTIVE,221.42,375.41,59.965,1458588603,"201051344000868","219011344069620",30.53,20.00,0,338.44,434.02,254.2,243.4,1.136,335473.9,335473.9,22899,0,0,0,L,1122011218,0,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588620,289945.00
03/21/2016 15:30,2,8.682,ACTIVE,215.77,383.23,59.970,1458588603,"274151322000095","219011344069620",28.61,53.50,0,333.03,407.87,251.1,240.4,0.941,649195.8,649195.8,16547,0,0,0,L,1151911521,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588621,289946.00
03/21/2016 15:30,2,8.527,ACTIVE,223.00,381.12,60.007,1458588603,"201051344000988","219011344069620",29.34,23.50,0,343.55,436.73,253.2,242.4,1.145,333436.1,333436.1,23178,0,0,0,L,1122011218,0,126.30,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588622,289947.00
03/21/2016 15:30,2,8.539,ACTIVE,220.06,372.71,59.986,1458588603,"201051344001025","219011344069620",28.67,32.80,0,339.95,427.71,248.0,237.4,1.096,345921.6,345921.6,27716,0,0,0,L,1122011218,0,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588623,289948.00
03/21/2016 15:30,2,8.201,ACTIVE,223.00,377.82,59.996,1458588603,"201051344000458","219011344069620",30.59,24.50,0,345.36,435.23,253.9,243.2,1.198,343424.0,343424.0,23106,0,0,0,L,1122011218,0,126.75,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588624,289949.00
03/21/2016 15:30,2,8.023,ACTIVE,223.23,380.82,60.002,1458588603,"201051344000853","219011344069620",31.29,22.50,0,345.06,437.33,254.0,243.2,1.184,341749.4,341749.4,22699,0,0,0,L,1122011218,0,127.20,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588625,289950.00
03/21/2016 15:30,2,8.355,ACTIVE,218.71,371.21,60.023,1458588603,"201051344000685","219011344069620",28.90,29.80,0,340.25,426.21,244.6,234.1,1.149,348191.0,348191.0,27528,0,0,0,L,1122011218,0,125.85,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588626,289951.00
03/21/2016 15:30,2,8.332,ACTIVE,220.06,375.41,60.007,1458588603,"201051344000917","219011344069620",29.26,28.50,0,338.74,427.41,246.8,236.3,1.145,345385.3,345385.3,27529,0,0,0,L,1122011218,0,125.85,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588627,289952.00
03/21/2016 15:30,2,8.283,ACTIVE,218.48,370.60,60.007,1458588603,"201051344001145","219011344069620",29.18,28.80,0,339.04,426.81,244.6,234.2,1.114,350574.9,350574.9,27388,0,0,0,L,1122011218,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588628,289953.00
03/21/2016 15:30,2,8.285,ACTIVE,220.74,376.31,59.954,1458588603,"201051344000651","219011344069620",29.14,30.00,0,339.34,428.91,244.4,234.0,1.096,342320.0,342320.0,27758,0,0,0,L,1122011218,0,126.53,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588629,289954.00
03/21/2016 15:30,2,8.027,ACTIVE,216.22,383.83,59.981,1458588603,"274151322000088","219011344069620",26.34,47.80,0,335.44,399.16,213.9,204.5,0.804,597196.3,597196.3,16344,0,0,0,L,1151911521,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588630,289955.00
03/21/2016 15:30,2,5.447,ACTIVE,217.35,444.54,60.002,1458588603,"274151322000068","219011344069620",38.96,50.00,0,392.85,468.89,216.5,207.0,0.826,499715.9,499715.9,17449,0,0,0,L,1151911521,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588631,289956.00
03/21/2016 15:30,2,8.381,ACTIVE,220.29,372.41,60.028,1458588603,"201051344001135","219011344069620",28.49,32.40,0,339.95,426.51,241.7,231.3,1.100,338828.3,338828.3,27723,0,0,0,L,1122011218,0,126.07,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588631,289957.00
03/21/2016 15:30,2,8.422,ACTIVE,220.52,377.82,59.986,1458588603,"201051344000594","219011344069620",29.30,37.00,0,337.84,432.82,249.7,239.1,1.131,345642.5,345642.5,23138,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588632,289958.00
03/21/2016 15:30,2,8.346,ACTIVE,220.29,372.11,59.965,1458588603,"201051344001203","219011344069620",29.20,32.00,0,339.95,428.91,246.7,236.2,1.136,345145.8,345145.8,27710,0,0,0,L,1122011218,0,126.53,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588633,289959.00
03/21/2016 15:30,2,8.037,ACTIVE,216.00,358.28,59.981,1458588603,"274151322000054","219011344069620",26.72,49.30,0,334.54,400.66,217.2,207.7,0.826,610693.9,610693.9,16369,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588634,289960.00
03/21/2016 15:30,2,8.500,ACTIVE,221.64,376.31,59.986,1458588603,"201051344000867","219011344069620",29.18,26.30,0,340.25,432.52,251.1,240.5,1.131,334575.3,334575.3,23144,0,0,0,L,1122011218,0,126.30,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588635,289961.00
03/21/2016 15:30,2,8.162,ACTIVE,220.52,373.01,60.007,1458588603,"201051344001093","219011344069620",29.56,28.80,0,339.34,426.81,244.2,233.7,1.096,344022.7,344022.7,27587,0,0,0,L,1122011218,0,126.07,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588636,289962.00
03/21/2016 15:30,2,8.076,ACTIVE,222.32,378.12,60.018,1458588603,"201051344000900","219011344069620",31.09,21.50,0,344.15,434.02,254.1,243.3,1.136,349932.6,349932.6,22545,0,0,0,L,1122011218,0,126.53,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588637,289963.00
03/21/2016 15:30,2,8.520,ACTIVE,222.10,378.72,60.002,1458588603,"201051344000648","219011344069620",29.22,24.00,0,346.26,434.33,252.1,241.4,1.127,342558.1,342558.1,22847,0,0,0,L,1122011218,0,125.85,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588638,289964.00
03/21/2016 15:30,2,8.143,ACTIVE,222.55,380.22,60.007,1458588603,"201051344000569","219011344069620",30.87,24.80,0,344.45,434.63,254.1,243.4,1.171,351359.8,351359.8,22478,0,0,0,L,1122011218,0,126.07,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588639,289965.00
03/21/2016 15:30,2,8.146,ACTIVE,222.77,377.82,60.007,1458588603,"201051344000983","219011344069620",30.81,22.80,0,343.85,434.63,253.9,243.2,1.136,343244.1,343244.1,22944,0,0,0,L,1122011218,0,126.53,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588640,289966.00
03/21/2016 15:30,2,8.479,ACTIVE,223.00,377.52,59.996,1458588603,"201051344001158","219011344069620",28.88,26.80,0,345.36,435.83,247.9,237.4,1.140,338713.5,338713.5,23185,0,0,0,L,1122011218,0,126.30,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588641,289967.00
03/21/2016 15:30,2,8.166,ACTIVE,222.77,380.82,59.965,1458588603,"201051344000576","219011344069620",30.75,22.50,0,345.36,437.93,254.2,243.5,1.145,344346.6,344346.6,22612,0,0,0,L,1122011218,0,126.53,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588641,289968.00
03/21/2016 15:30,2,8.125,ACTIVE,216.45,362.49,59.954,1458588603,"274151322000087","219011344069620",26.30,53.00,0,334.54,399.16,216.2,206.7,0.826,585147.3,585147.3,16438,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458588642,289969.00
03/21/2016 15:45,2,8.412,ACTIVE,222.10,376.62,59.981,1458589503,"201051344000645","219011344069620",29.38,23.80,0,343.25,433.12,250.3,239.7,1.100,344044.0,344044.0,22761,0,0,0,L,1122011218,0,126.30,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589505,289970.00
03/21/2016 15:45,2,7.920,ACTIVE,216.22,377.82,59.965,1458589503,"274151322000085","219011344069620",26.56,47.50,0,336.04,399.76,212.9,203.5,0.818,613710.2,613710.2,16385,0,0,0,L,1151911521,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589505,289971.00
03/21/2016 15:45,2,8.268,ACTIVE,221.19,374.51,59.938,1458589503,"201051344000633","219011344069620",29.20,30.30,0,340.25,433.12,244.5,234.1,1.131,335081.2,335081.2,23206,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589507,289972.00
03/21/2016 15:45,2,8.152,ACTIVE,222.55,376.92,59.970,1458589503,"201051344000469","219011344069620",30.22,18.00,0,342.65,434.02,249.4,238.8,1.127,336516.9,336516.9,23163,0,0,0,L,1122011218,0,125.85,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589508,289973.00
03/21/2016 15:45,2,8.086,ACTIVE,219.16,372.71,59.959,1458589503,"201051344000646","219011344069620",29.12,32.40,0,337.24,427.71,238.5,228.3,1.114,340597.6,340597.6,27719,0,0,0,L,1122011218,0,125.85,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589508,289974.00
03/21/2016 15:45,2,7.879,ACTIVE,216.00,385.63,59.954,1458589503,"274151322000052","219011344069620",28.55,53.80,0,333.93,407.27,227.3,217.5,0.888,621806.1,621806.1,16600,0,0,0,L,1151911521,0,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589509,289975.00
03/21/2016 15:45,2,8.283,ACTIVE,220.29,372.41,59.986,1458589503,"201051344000585","219011344069620",29.42,31.30,0,339.34,430.12,246.7,236.1,1.131,345986.5,345986.5,27732,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589510,289976.00
03/21/2016 15:45,2,7.998,ACTIVE,218.71,370.60,60.002,1458589503,"201051344001230","219011344069620",29.44,30.00,0,336.04,426.81,238.4,228.2,1.087,344535.9,344535.9,27512,0,0,0,L,1122011218,0,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589511,289977.00
03/21/2016 15:45,2,8.082,ACTIVE,220.29,375.11,59.991,1458589503,"201051344000582","219011344069620",29.14,28.80,0,338.74,429.82,238.4,228.2,1.065,338014.4,338014.4,27700,0,0,0,L,1122011218,0,125.85,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589512,289978.00
03/21/2016 15:45,2,7.984,ACTIVE,219.16,370.90,59.975,1458589503,"201051344000955","219011344069620",29.22,32.40,0,340.85,426.51,236.3,226.1,1.083,349050.6,349050.6,27633,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589513,289979.00
03/21/2016 15:45,2,5.211,ACTIVE,215.77,433.42,59.959,1458589503,"274151322000094","219011344069620",40.12,45.30,0,400.96,471.90,212.6,203.2,0.835,499663.5,499663.5,17276,0,0,0,L,1151911521,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589514,289980.00
03/21/2016 15:45,2,8.152,ACTIVE,222.55,375.71,59.949,1458589503,"201051344000579","219011344069620",29.28,31.00,0,345.96,435.23,241.4,231.1,1.118,350002.5,350002.5,3227,0,0,0,L,1122011218,0,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589515,289981.00
03/21/2016 15:45,2,7.967,ACTIVE,218.71,369.40,59.981,1458589503,"201051344000890","219011344069620",29.48,35.00,0,335.74,427.41,237.9,227.7,1.078,346403.4,346403.4,27660,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589516,289982.00
03/21/2016 15:45,2,7.975,ACTIVE,219.61,372.71,59.981,1458589503,"201051344000438","219011344069620",29.12,32.60,0,340.25,426.51,235.0,224.9,1.096,348533.3,348533.3,27651,0,0,0,L,1122011218,0,126.07,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589517,289983.00
03/21/2016 15:45,2,7.869,ACTIVE,219.16,372.41,59.991,1458589503,"201051344000417","219011344069620",29.12,35.40,0,339.95,425.31,232.1,222.1,1.092,342166.6,342166.6,27808,0,0,0,L,1122011218,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589518,289984.00
03/21/2016 15:45,2,7.961,ACTIVE,215.54,365.19,59.949,1458589503,"274151322000083","219011344069620",28.35,52.80,0,333.33,403.37,228.7,218.8,0.906,616049.7,616049.7,16647,0,0,0,L,1151911521,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589519,289985.00
03/21/2016 15:45,2,8.330,ACTIVE,216.90,371.81,59.949,1458589503,"274151322000076","219011344069620",28.88,53.30,0,336.04,412.38,243.7,233.3,0.963,655768.7,655768.7,16654,0,0,0,L,1151911521,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589520,289986.00
03/21/2016 15:45,2,8.246,ACTIVE,220.74,376.62,59.991,1458589503,"201051344000868","219011344069620",29.84,22.30,0,338.44,433.12,249.0,238.4,1.127,335533.5,335533.5,22900,0,0,0,L,1122011218,0,125.17,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589521,289987.00
03/21/2016 15:45,2,8.393,ACTIVE,215.54,355.88,59.970,1458589503,"274151322000095","219011344069620",28.96,53.00,0,333.63,408.18,245.9,235.4,0.915,649254.9,649254.9,16548,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589522,289988.00
03/21/2016 15:45,2,8.225,ACTIVE,222.55,380.22,59.991,1458589503,"201051344000988","219011344069620",29.54,24.00,0,343.85,433.72,245.9,235.5,1.127,333495.3,333495.3,23179,0,0,0,L,1122011218,0,126.07,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589522,289989.00
03/21/2016 15:45,2,8.199,ACTIVE,219.84,373.01,59.970,1458589503,"201051344001025","219011344069620",29.30,32.60,0,339.65,428.31,243.3,232.9,1.087,345980.0,345980.0,27717,0,0,0,L,1122011218,0,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589523,289990.00
03/21/2016 15:45,2,8.303,ACTIVE,222.32,377.22,59.949,1458589503,"201051344000458","219011344069620",29.48,25.30,0,344.45,434.33,247.9,237.3,1.162,343483.5,343483.5,23107,0,0,0,L,1122011218,0,126.30,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589524,289991.00
03/21/2016 15:45,2,8.324,ACTIVE,222.55,377.52,59.996,1458589503,"201051344000853","219011344069620",29.72,23.30,0,344.76,437.63,250.4,239.8,1.149,341809.2,341809.2,22700,0,0,0,L,1122011218,0,126.53,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589525,289992.00
03/21/2016 15:45,2,8.045,ACTIVE,218.48,371.51,59.991,1458589503,"201051344000685","219011344069620",29.22,28.80,0,341.45,426.81,238.0,227.8,1.127,348248.3,348248.3,27529,0,0,0,L,1122011218,0,125.85,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589526,289993.00
03/21/2016 15:45,2,8.057,ACTIVE,219.84,372.41,59.933,1458589503,"201051344000917","219011344069620",29.50,28.30,0,338.14,427.11,240.6,230.3,1.114,345443.3,345443.3,27530,0,0,0,L,1122011218,0,125.62,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589527,289994.00
03/21/2016 15:45,2,8.045,ACTIVE,218.48,370.30,60.002,1458589503,"201051344001145","219011344069620",29.24,28.80,0,340.55,427.71,238.0,227.8,1.087,350632.4,350632.4,27389,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589528,289995.00
03/21/2016 15:45,2,8.094,ACTIVE,220.29,373.31,59.996,1458589503,"201051344000651","219011344069620",29.16,29.80,0,339.95,429.52,239.0,228.7,1.100,342377.6,342377.6,27759,0,0,0,L,1122011218,0,126.30,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589529,289996.00
03/21/2016 15:45,2,7.652,ACTIVE,215.54,384.13,59.975,1458589503,"274151322000088","219011344069620",27.06,47.00,0,335.44,399.76,209.7,200.5,0.791,597246.8,597246.8,16345,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589530,289997.00
03/21/2016 15:45,2,5.252,ACTIVE,216.67,439.74,59.959,1458589503,"274151322000068","219011344069620",39.54,49.30,0,396.75,469.79,209.6,200.4,0.804,499766.6,499766.6,17450,0,0,0,L,1151911521,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589531,289998.00
03/21/2016 15:45,2,7.943,ACTIVE,219.84,370.90,59.933,1458589503,"201051344001135","219011344069620",29.44,31.30,0,338.44,426.21,236.7,226.5,1.074,338885.3,338885.3,27724,0,0,0,L,1122011218,0,125.85,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589532,289999.00
03/21/2016 15:45,2,8.205,ACTIVE,220.06,374.81,59.975,1458589503,"201051344000594","219011344069620",29.22,35.60,0,338.74,432.22,242.7,232.3,1.100,345701.4,345701.4,23139,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589533,290000.00
03/21/2016 15:45,2,8.090,ACTIVE,220.29,370.00,59.981,1458589503,"201051344001203","219011344069620",29.32,31.00,0,339.65,429.22,240.2,229.9,1.100,345203.9,345203.9,27711,0,0,0,L,1122011218,0,126.53,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589534,290001.00
03/21/2016 15:45,2,7.783,ACTIVE,216.22,367.00,59.996,1458589503,"274151322000054","219011344069620",27.19,47.30,0,334.84,401.56,214.2,204.8,0.809,610745.4,610745.4,16370,0,0,0,L,1151911521,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589535,290002.00
03/21/2016 15:45,2,8.139,ACTIVE,220.97,374.51,60.002,1458589503,"201051344000867","219011344069620",29.54,26.80,0,339.34,432.22,243.7,233.3,1.096,334634.3,334634.3,23145,0,0,0,L,1122011218,0,125.85,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589536,290003.00
03/21/2016 15:45,2,7.863,ACTIVE,220.29,376.01,59.981,1458589503,"201051344001093","219011344069620",29.84,27.00,0,339.34,430.72,237.4,227.2,1.056,344080.3,344080.3,27588,0,0,0,L,1122011218,0,125.85,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589537,290004.00
03/21/2016 15:45,2,8.258,ACTIVE,221.87,376.92,60.002,1458589503,"201051344000900","219011344069620",29.96,22.50,0,339.34,433.72,250.6,239.9,1.109,349992.6,349992.6,22546,0,0,0,L,1122011218,0,126.07,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589538,290005.00
03/21/2016 15:45,2,8.188,ACTIVE,221.64,376.62,59.986,1458589503,"201051344000648","219011344069620",29.40,24.00,0,342.65,434.63,243.8,233.4,1.087,342617.2,342617.2,22848,0,0,0,L,1122011218,0,125.40,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589539,290006.00
03/21/2016 15:45,2,8.168,ACTIVE,222.10,378.12,59.986,1458589503,"201051344000569","219011344069620",30.00,23.50,0,341.45,434.63,248.2,237.7,1.118,351419.5,351419.5,22479,0,0,0,L,1122011218,0,125.62,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589540,290007.00
03/21/2016 15:45,2,8.199,ACTIVE,222.32,377.52,59.996,1458589503,"201051344000983","219011344069620",29.80,23.80,0,340.55,434.63,247.5,236.9,1.131,343303.7,343303.7,22945,0,0,0,L,1122011218,0,126.30,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589541,290008.00
03/21/2016 15:45,2,8.111,ACTIVE,222.77,377.22,59.949,1458589503,"201051344001158","219011344069620",29.18,26.30,0,344.15,433.12,239.6,229.3,1.100,338771.7,338771.7,23186,0,0,0,L,1122011218,0,126.30,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589542,290009.00
03/21/2016 15:45,2,8.197,ACTIVE,222.10,377.22,59.970,1458589503,"201051344000576","219011344069620",29.72,22.50,0,344.15,434.33,246.6,236.1,1.105,344406.2,344406.2,22613,0,0,0,L,1122011218,0,126.07,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589543,290010.00
03/21/2016 15:45,2,7.715,ACTIVE,215.77,360.99,59.970,1458589503,"274151322000087","219011344069620",27.00,51.30,0,335.44,400.06,210.8,201.5,0.800,585198.3,585198.3,16439,0,0,0,L,1151911521,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458589543,290011.00
03/21/2016 16:00,2,7.688,ACTIVE,221.64,373.61,60.023,1458590404,"201051344000645","219011344069620",29.42,24.80,0,341.75,432.22,228.9,219.0,0.999,344100.0,344100.0,22762,0,0,0,L,1122011218,0,126.07,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590405,290012.00
03/21/2016 16:00,2,7.205,ACTIVE,216.00,357.98,60.002,1458590404,"274151322000085","219011344069620",26.96,45.80,0,335.44,397.96,196.5,187.7,0.751,613757.9,613757.9,16386,0,0,0,L,1151911521,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590406,290013.00
03/21/2016 16:00,2,7.449,ACTIVE,220.52,374.51,60.018,1458590404,"201051344000633","219011344069620",29.38,30.00,0,339.65,430.42,221.5,211.9,1.039,335135.8,335135.8,23207,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590407,290014.00
03/21/2016 16:00,2,7.484,ACTIVE,221.87,376.62,60.023,1458590404,"201051344000469","219011344069620",29.64,19.00,0,341.45,431.92,224.6,214.9,1.030,336572.7,336572.7,23164,0,0,0,L,1122011218,0,125.40,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590407,290015.00
03/21/2016 16:00,2,7.281,ACTIVE,218.03,369.70,60.034,1458590404,"201051344000646","219011344069620",29.26,31.80,0,338.74,425.61,216.0,206.5,1.008,340650.9,340650.9,27720,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590408,290016.00
03/21/2016 16:00,2,7.068,ACTIVE,216.00,360.08,60.018,1458590404,"274151322000052","219011344069620",28.88,52.00,0,334.54,401.26,206.6,197.5,0.813,621857.0,621857.0,16601,0,0,0,L,1151911521,0,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590409,290017.00
03/21/2016 16:00,2,7.578,ACTIVE,219.84,372.71,60.039,1458590404,"201051344000585","219011344069620",29.42,30.50,0,339.95,424.41,225.7,215.9,1.052,346041.7,346041.7,27733,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590410,290018.00
03/21/2016 16:00,2,7.373,ACTIVE,218.03,370.90,60.039,1458590404,"201051344001230","219011344069620",29.38,29.30,0,335.74,423.81,219.5,210.0,1.003,344589.1,344589.1,27513,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590411,290019.00
03/21/2016 16:00,2,7.432,ACTIVE,220.06,373.31,60.039,1458590404,"201051344000582","219011344069620",29.26,27.50,0,339.95,424.71,220.0,210.4,0.977,338067.7,338067.7,27701,0,0,0,L,1122011218,0,125.85,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590412,290020.00
03/21/2016 16:00,2,7.211,ACTIVE,218.26,369.10,60.034,1458590404,"201051344000955","219011344069620",29.26,31.30,0,342.35,423.50,213.7,204.3,1.021,349103.4,349103.4,27634,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590413,290021.00
03/21/2016 16:00,2,4.779,ACTIVE,215.54,434.33,60.012,1458590404,"274151322000094","219011344069620",39.48,42.50,0,401.86,471.60,191.4,182.8,0.751,499710.9,499710.9,17277,0,0,0,L,1151911521,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590414,290022.00
03/21/2016 16:00,2,7.529,ACTIVE,222.10,375.41,60.018,1458590404,"201051344000579","219011344069620",29.18,31.00,0,343.25,429.82,222.4,212.8,1.039,350056.7,350056.7,3228,0,0,0,L,1122011218,0,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590415,290023.00
03/21/2016 16:00,2,7.297,ACTIVE,218.26,367.60,59.970,1458590404,"201051344000890","219011344069620",29.28,33.50,0,338.14,425.01,216.2,206.7,0.977,346456.6,346456.6,27661,0,0,0,L,1122011218,0,125.40,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590416,290024.00
03/21/2016 16:00,2,7.100,ACTIVE,218.93,370.60,60.023,1458590404,"201051344000438","219011344069620",29.10,31.80,0,341.15,423.50,209.1,199.9,0.946,348586.0,348586.0,27652,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590417,290025.00
03/21/2016 16:00,2,6.867,ACTIVE,218.48,368.20,59.991,1458590404,"201051344000417","219011344069620",29.24,34.30,0,340.55,422.30,203.3,194.3,0.959,342218.6,342218.6,27809,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590418,290026.00
03/21/2016 16:00,2,6.924,ACTIVE,215.32,359.78,60.012,1458590404,"274151322000083","219011344069620",28.75,50.60,0,335.14,401.86,201.4,192.5,0.800,616100.9,616100.9,16648,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590418,290027.00
03/21/2016 16:00,2,7.404,ACTIVE,216.45,383.53,60.012,1458590404,"274151322000076","219011344069620",29.10,51.30,0,336.04,406.37,218.1,208.6,0.862,655823.3,655823.3,16655,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590419,290028.00
03/21/2016 16:00,2,7.090,ACTIVE,220.06,372.71,59.996,1458590404,"201051344000868","219011344069620",29.82,20.70,0,339.65,430.42,213.9,204.5,0.950,335589.3,335589.3,22901,0,0,0,L,1122011218,0,124.94,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590420,290029.00
03/21/2016 16:00,2,7.012,ACTIVE,215.09,362.79,60.023,1458590404,"274151322000095","219011344069620",28.90,50.80,0,333.93,405.17,204.8,195.8,0.769,649310.0,649310.0,16549,0,0,0,L,1151911521,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590421,290030.00
03/21/2016 16:00,2,6.061,ACTIVE,220.29,370.00,60.018,1458590404,"201051344000988","219011344069620",29.26,23.50,0,341.15,431.92,179.4,171.3,0.826,333550.5,333550.5,23180,0,0,0,L,1122011218,0,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590422,290031.00
03/21/2016 16:00,2,5.930,ACTIVE,218.03,365.19,60.002,1458590404,"201051344001025","219011344069620",29.44,32.00,0,340.85,425.61,176.8,168.8,0.795,346034.6,346034.6,27718,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590423,290032.00
03/21/2016 16:00,2,5.779,ACTIVE,219.84,369.70,59.991,1458590404,"201051344000458","219011344069620",29.74,25.00,0,341.75,431.92,174.1,166.1,0.826,343539.2,343539.2,23108,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590424,290033.00
03/21/2016 16:00,2,5.908,ACTIVE,219.84,370.30,60.007,1458590404,"201051344000853","219011344069620",30.06,22.50,0,345.36,432.52,180.1,171.9,0.844,341865.5,341865.5,22701,0,0,0,L,1122011218,0,125.17,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590425,290034.00
03/21/2016 16:00,2,5.969,ACTIVE,216.45,363.69,60.023,1458590404,"201051344000685","219011344069620",29.28,27.80,0,340.55,423.50,177.1,169.0,0.875,348301.6,348301.6,27530,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590426,290035.00
03/21/2016 16:00,2,6.633,ACTIVE,218.48,368.80,60.007,1458590404,"201051344000917","219011344069620",29.92,28.00,0,339.65,424.11,201.4,192.5,0.955,345497.3,345497.3,27531,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590427,290036.00
03/21/2016 16:00,2,7.268,ACTIVE,217.58,367.60,60.039,1458590404,"201051344001145","219011344069620",29.56,27.00,0,341.75,425.31,217.7,208.2,1.003,350685.8,350685.8,27390,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590428,290037.00
03/21/2016 16:00,2,7.371,ACTIVE,219.16,371.21,60.023,1458590404,"201051344000651","219011344069620",29.52,28.80,0,340.25,423.50,220.3,210.7,0.963,342431.2,342431.2,27760,0,0,0,L,1122011218,0,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590429,290038.00
03/21/2016 16:00,2,6.793,ACTIVE,214.64,357.68,59.996,1458590404,"274151322000088","219011344069620",26.86,45.30,0,335.44,397.05,184.5,176.2,0.703,597293.9,597293.9,16346,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590430,290039.00
03/21/2016 16:00,2,4.246,ACTIVE,215.54,439.43,60.012,1458590404,"274151322000068","219011344069620",38.94,47.80,0,397.66,469.19,167.1,159.4,0.641,499813.6,499813.6,17451,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590431,290040.00
03/21/2016 16:00,2,6.041,ACTIVE,217.58,364.59,59.991,1458590404,"201051344001135","219011344069620",29.00,30.30,0,340.85,423.50,177.4,169.3,0.813,338938.5,338938.5,27725,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590431,290041.00
03/21/2016 16:00,2,6.246,ACTIVE,217.80,366.10,59.996,1458590404,"201051344000594","219011344069620",29.24,35.20,0,339.65,425.61,185.0,176.7,0.849,345756.0,345756.0,23140,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590432,290042.00
03/21/2016 16:00,2,6.166,ACTIVE,217.80,365.19,59.991,1458590404,"201051344001203","219011344069620",29.52,31.00,0,340.55,424.11,184.4,176.0,0.862,345257.9,345257.9,27712,0,0,0,L,1122011218,0,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590433,290043.00
03/21/2016 16:00,2,6.082,ACTIVE,214.64,354.37,59.986,1458590404,"274151322000054","219011344069620",27.71,45.50,0,335.14,399.16,170.7,162.8,0.628,610793.6,610793.6,16371,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590434,290044.00
03/21/2016 16:00,2,6.754,ACTIVE,219.16,369.70,60.007,1458590404,"201051344000867","219011344069620",29.68,25.80,0,340.25,426.81,203.0,194.0,0.946,334689.0,334689.0,23146,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590435,290045.00
03/21/2016 16:00,2,6.656,ACTIVE,218.26,368.20,59.970,1458590404,"201051344001093","219011344069620",29.86,27.30,0,340.25,423.20,201.2,192.3,0.915,344133.6,344133.6,27589,0,0,0,L,1122011218,0,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590436,290046.00
03/21/2016 16:00,2,6.984,ACTIVE,220.06,373.91,60.023,1458590404,"201051344000900","219011344069620",29.92,22.30,0,339.95,431.32,211.6,202.3,0.941,350048.9,350048.9,22547,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590437,290047.00
03/21/2016 16:00,2,6.596,ACTIVE,219.61,368.80,60.012,1458590404,"201051344000648","219011344069620",29.58,24.30,0,341.15,431.92,197.4,188.6,0.871,342671.9,342671.9,22849,0,0,0,L,1122011218,0,124.49,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590438,290048.00
03/21/2016 16:00,2,6.395,ACTIVE,219.61,366.70,60.007,1458590404,"201051344000569","219011344069620",30.02,23.80,0,341.15,432.52,194.4,185.7,0.893,351475.3,351475.3,22480,0,0,0,L,1122011218,0,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590439,290049.00
03/21/2016 16:00,2,6.504,ACTIVE,220.06,370.30,59.944,1458590404,"201051344000983","219011344069620",29.64,23.50,0,340.85,431.92,195.3,186.5,0.919,343359.4,343359.4,22946,0,0,0,L,1122011218,0,125.17,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590440,290050.00
03/21/2016 16:00,2,6.736,ACTIVE,220.29,369.10,60.007,1458590404,"201051344001158","219011344069620",29.02,26.30,0,343.25,428.91,198.1,189.3,0.924,338825.5,338825.5,23187,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590441,290051.00
03/21/2016 16:00,2,7.141,ACTIVE,220.74,374.81,60.007,1458590404,"201051344000576","219011344069620",30.00,21.80,0,342.05,431.32,217.0,207.5,0.986,344461.7,344461.7,22614,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590442,290052.00
