ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 16:00,2,7.045,ACTIVE,215.32,365.80,59.991,1458590404,"274151322000087","219011344069620",26.60,50.00,0,334.84,397.35,189.9,181.4,0.734,585245.7,585245.7,16440,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458590442,290053.00
03/21/2016 16:15,2,6.139,ALERT,219.61,367.00,59.996,1458591303,"201051344000645","219011344069620",29.36,24.30,0,288.55,428.01,182.5,174.2,0.840,344149.6,344149.6,22763,0,0,0,L,1122011218,0,125.17,124.94,0002,20,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591305,290054.00
03/21/2016 16:15,2,5.623,ACTIVE,214.87,372.71,60.007,1458591303,"274151322000085","219011344069620",27.39,43.40,0,336.34,396.75,155.8,148.4,0.601,613800.8,613800.8,16387,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591306,290055.00
03/21/2016 16:15,2,5.717,ALERT,218.48,365.80,60.018,1458591303,"201051344000633","219011344069620",29.16,29.50,0,305.08,424.41,168.8,161.0,0.773,335184.6,335184.6,23208,0,0,0,L,1122011218,0,124.72,124.72,0002,27,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591308,290056.00
03/21/2016 16:15,2,5.863,ALERT,219.61,369.70,60.002,1458591303,"201051344000469","219011344069620",29.58,19.00,0,307.48,429.82,175.6,167.6,0.831,336622.2,336622.2,23165,0,0,0,L,1122011218,0,124.49,125.17,0002,15,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591309,290057.00
03/21/2016 16:15,2,5.949,ACTIVE,216.67,363.39,59.991,1458591303,"201051344000646","219011344069620",29.08,31.00,0,335.74,422.60,175.3,167.3,0.831,340698.5,340698.5,27721,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591310,290058.00
03/21/2016 16:15,2,5.895,ACTIVE,214.64,362.49,59.996,1458591303,"274151322000052","219011344069620",28.84,50.00,0,334.54,399.76,172.2,164.3,0.689,621902.8,621902.8,16602,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591311,290059.00
03/21/2016 16:15,2,6.348,ACTIVE,218.26,364.89,59.996,1458591303,"201051344000585","219011344069620",29.16,29.30,0,338.14,423.20,187.5,179.0,0.875,346091.1,346091.1,27734,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591312,290060.00
03/21/2016 16:15,2,6.107,ACTIVE,217.13,363.69,59.944,1458591303,"201051344001230","219011344069620",29.32,28.80,0,335.14,422.30,181.2,172.9,0.835,344636.7,344636.7,27514,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591313,290061.00
03/21/2016 16:15,2,6.057,ACTIVE,218.48,364.89,60.012,1458591303,"201051344000582","219011344069620",29.72,27.80,0,339.34,423.50,182.3,174.0,0.826,338115.5,338115.5,27702,0,0,0,L,1122011218,0,124.94,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591314,290062.00
03/21/2016 16:15,2,6.143,ACTIVE,217.13,364.59,59.986,1458591303,"201051344000955","219011344069620",29.22,30.80,0,336.64,421.70,181.8,173.5,0.853,349150.7,349150.7,27635,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591315,290063.00
03/21/2016 16:15,2,4.043,ACTIVE,214.87,435.83,59.986,1458591303,"274151322000094","219011344069620",39.84,42.80,0,402.16,473.10,161.8,154.3,0.636,499753.2,499753.2,17278,0,0,0,L,1151911521,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591316,290064.00
03/21/2016 16:15,2,6.291,ACTIVE,220.06,369.10,59.996,1458591303,"201051344000579","219011344069620",29.34,30.30,0,339.65,427.71,187.1,178.6,0.879,350105.3,350105.3,3229,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591317,290065.00
03/21/2016 16:15,2,6.145,ACTIVE,217.13,363.99,60.018,1458591303,"201051344000890","219011344069620",29.34,32.80,0,336.64,422.00,182.7,174.4,0.840,346504.3,346504.3,27662,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591318,290066.00
03/21/2016 16:15,2,6.047,ACTIVE,217.80,366.40,59.938,1458591303,"201051344000438","219011344069620",29.42,31.30,0,338.14,422.30,179.8,171.6,0.840,348633.2,348633.2,27653,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591319,290067.00
03/21/2016 16:15,2,5.938,ACTIVE,217.35,364.29,60.007,1458591303,"201051344000417","219011344069620",29.04,32.80,0,336.64,420.80,174.5,166.5,0.831,342265.2,342265.2,27810,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591320,290068.00
03/21/2016 16:15,2,5.922,ACTIVE,214.41,366.40,59.996,1458591303,"274151322000083","219011344069620",28.92,47.80,0,335.44,400.06,173.3,165.3,0.667,616147.1,616147.1,16649,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591321,290069.00
03/21/2016 16:15,2,6.330,ACTIVE,216.00,373.61,59.996,1458591303,"274151322000076","219011344069620",29.20,48.80,0,335.44,402.77,187.4,178.9,0.742,655872.4,655872.4,16656,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591322,290070.00
03/21/2016 16:15,2,6.311,ALERT,218.71,366.70,59.959,1458591303,"201051344000868","219011344069620",29.36,20.70,0,307.78,424.11,187.6,179.2,0.844,335638.9,335638.9,22902,0,0,0,L,1122011218,0,124.27,124.94,0002,17,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591324,290071.00
03/21/2016 16:15,2,6.389,ACTIVE,214.87,353.47,59.959,1458591303,"274151322000095","219011344069620",29.34,47.80,0,333.93,403.97,189.6,181.1,0.716,649359.5,649359.5,16550,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591325,290072.00
03/21/2016 16:15,2,6.186,ACTIVE,220.06,370.30,59.975,1458591303,"201051344000988","219011344069620",29.22,24.50,0,339.04,429.22,183.0,174.7,0.822,333599.7,333599.7,23181,0,0,0,L,1122011218,0,124.94,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591325,290073.00
03/21/2016 16:15,2,6.027,ACTIVE,218.03,363.99,59.938,1458591303,"201051344001025","219011344069620",29.36,32.00,0,337.84,423.81,179.2,171.0,0.804,346083.4,346083.4,27719,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591326,290074.00
03/21/2016 16:15,2,5.969,ALERT,219.61,367.60,59.970,1458591303,"201051344000458","219011344069620",29.66,24.80,0,290.65,428.61,179.2,171.1,0.875,343588.8,343588.8,23109,0,0,0,L,1122011218,0,125.17,125.17,0002,20,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591328,290075.00
03/21/2016 16:15,2,5.805,ALERT,220.06,368.20,59.996,1458591303,"201051344000853","219011344069620",29.52,23.50,0,296.96,429.82,173.3,165.4,0.809,341915.4,341915.4,22702,0,0,0,L,1122011218,0,125.40,125.17,0002,21,0,0,0,0,0,0,2,1069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591330,290076.00
03/21/2016 16:15,2,5.615,ACTIVE,217.13,362.49,59.933,1458591303,"201051344000685","219011344069620",29.08,27.50,0,336.94,421.70,165.4,157.8,0.800,348349.6,348349.6,27531,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591331,290077.00
03/21/2016 16:15,2,5.500,ACTIVE,218.03,364.89,59.944,1458591303,"201051344000917","219011344069620",29.62,27.30,0,338.14,423.20,164.9,157.2,0.773,345545.8,345545.8,27532,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591332,290078.00
03/21/2016 16:15,2,5.438,ACTIVE,216.90,362.49,59.981,1458591303,"201051344001145","219011344069620",29.62,27.50,0,336.94,422.30,163.1,155.4,0.756,350733.9,350733.9,27391,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591333,290079.00
03/21/2016 16:15,2,5.471,ACTIVE,218.03,362.79,59.986,1458591303,"201051344000651","219011344069620",29.04,29.30,0,340.85,422.00,160.9,153.3,0.729,342479.4,342479.4,27761,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591333,290080.00
03/21/2016 16:15,2,5.020,ACTIVE,214.19,351.37,59.954,1458591303,"274151322000088","219011344069620",27.41,43.00,0,335.74,396.75,139.2,132.4,0.530,597336.6,597336.6,16347,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591334,290081.00
03/21/2016 16:15,2,3.229,ACTIVE,215.32,441.54,59.970,1458591303,"274151322000068","219011344069620",40.04,46.00,0,401.56,469.79,129.8,123.4,0.495,499855.7,499855.7,17452,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591335,290082.00
03/21/2016 16:15,2,4.818,ACTIVE,217.13,359.48,59.991,1458591303,"201051344001135","219011344069620",28.98,30.30,0,337.24,422.00,141.4,134.5,0.654,338986.2,338986.2,27726,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591336,290083.00
03/21/2016 16:15,2,4.775,ALERT,217.13,362.19,59.991,1458591303,"201051344000594","219011344069620",29.18,33.30,0,294.56,424.41,141.1,134.3,0.654,345805.1,345805.1,23141,0,0,0,L,1122011218,0,123.81,123.59,0002,26,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591338,290084.00
03/21/2016 16:15,2,4.668,ALERT,217.13,359.78,59.991,1458591303,"201051344001203","219011344069620",29.54,30.00,0,299.67,423.50,139.7,132.9,0.654,345306.2,345306.2,27713,0,0,0,L,1122011218,0,124.72,123.36,0002,25,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591340,290085.00
03/21/2016 16:15,2,4.916,ACTIVE,214.64,353.17,60.002,1458591303,"274151322000054","219011344069620",27.53,43.80,0,335.44,398.26,137.1,130.4,0.526,610837.1,610837.1,16372,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591341,290086.00
03/21/2016 16:15,2,5.414,ALERT,218.26,362.79,59.949,1458591303,"201051344000867","219011344069620",29.44,26.50,0,299.37,422.90,161.5,154.0,0.747,334737.9,334737.9,23147,0,0,0,L,1122011218,0,124.49,124.04,0002,20,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591343,290087.00
03/21/2016 16:15,2,5.100,ALERT,217.58,361.89,59.996,1458591303,"201051344001093","219011344069620",29.78,26.50,0,308.39,422.30,153.8,146.6,0.698,344181.4,344181.4,27590,0,0,0,L,1122011218,0,124.72,123.81,0002,25,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591345,290088.00
03/21/2016 16:15,2,5.553,ALERT,218.71,365.80,59.933,1458591303,"201051344000900","219011344069620",29.72,22.00,0,309.89,430.72,167.2,159.5,0.760,350099.3,350099.3,22548,0,0,0,L,1122011218,0,124.72,124.49,0002,18,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591347,290089.00
03/21/2016 16:15,2,5.672,ALERT,218.93,366.70,59.970,1458591303,"201051344000648","219011344069620",29.40,24.80,0,299.67,428.01,168.8,161.0,0.769,342721.0,342721.0,22850,0,0,0,L,1122011218,0,124.27,124.94,0002,20,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591348,290090.00
03/21/2016 16:15,2,5.572,ALERT,219.16,365.80,59.981,1458591303,"201051344000569","219011344069620",29.80,23.30,0,290.05,429.52,168.2,160.4,0.782,351525.3,351525.3,22481,0,0,0,L,1122011218,0,124.27,124.94,0002,18,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591350,290091.00
03/21/2016 16:15,2,5.434,ALERT,219.16,366.10,60.028,1458591303,"201051344000983","219011344069620",29.66,24.30,0,308.39,429.52,163.2,155.6,0.760,343409.3,343409.3,22947,0,0,0,L,1122011218,0,124.72,124.49,0002,20,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591352,290092.00
03/21/2016 16:15,2,5.170,ACTIVE,218.93,362.79,59.981,1458591303,"201051344001158","219011344069620",28.94,26.80,0,339.04,427.41,151.5,144.3,0.707,338874.1,338874.1,23188,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591353,290093.00
03/21/2016 16:15,2,5.264,ALERT,218.71,365.19,59.996,1458591303,"201051344000576","219011344069620",29.48,22.80,0,306.28,429.22,157.1,149.7,0.712,344511.4,344511.4,22615,0,0,0,L,1122011218,0,124.49,124.27,0002,19,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591355,290094.00
03/21/2016 16:15,2,5.012,ACTIVE,214.64,356.78,59.991,1458591303,"274151322000087","219011344069620",27.51,47.30,0,335.44,396.45,139.6,132.8,0.539,585288.9,585288.9,16441,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458591356,290095.00
03/21/2016 16:30,2,2.279,ACTIVE,215.54,363.39,59.996,1458592203,"201051344000645","219011344069620",30.18,21.80,0,327.62,409.68,69.6,65.3,0.557,344181.3,344181.3,22765,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592204,290096.00
03/21/2016 16:30,2,2.094,ACTIVE,213.29,349.56,59.891,1458592203,"274151322000085","219011344069620",28.43,38.40,0,333.03,387.14,60.2,56.2,0.411,613828.5,613828.5,16388,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592205,290097.00
03/21/2016 16:30,2,2.209,ACTIVE,215.32,363.09,60.018,1458592203,"201051344000633","219011344069620",30.22,25.80,0,323.41,409.38,67.5,63.3,0.570,335215.7,335215.7,23210,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592206,290098.00
03/21/2016 16:30,2,2.211,ACTIVE,215.32,363.09,60.023,1458592203,"201051344000469","219011344069620",30.40,16.00,0,325.52,410.58,68.1,63.8,0.570,336653.7,336653.7,23167,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592207,290099.00
03/21/2016 16:30,2,2.131,ACTIVE,213.96,360.99,60.018,1458592203,"201051344000646","219011344069620",30.14,27.50,0,320.11,403.37,65.0,60.8,0.552,340728.6,340728.6,27722,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592207,290100.00
03/21/2016 16:30,2,2.113,ACTIVE,212.61,359.48,59.859,1458592203,"274151322000052","219011344069620",29.54,42.80,0,330.03,422.00,63.2,59.1,0.438,621932.0,621932.0,16603,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592208,290101.00
03/21/2016 16:30,2,2.236,ACTIVE,214.87,362.79,59.986,1458592203,"201051344000585","219011344069620",30.00,26.50,0,321.91,409.08,68.0,63.7,0.557,346122.5,346122.5,27735,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592209,290102.00
03/21/2016 16:30,2,2.062,ACTIVE,213.96,358.58,60.039,1458592203,"201051344001230","219011344069620",30.24,25.30,0,318.91,402.46,63.2,59.0,0.517,344666.6,344666.6,27515,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592210,290103.00
03/21/2016 16:30,2,2.121,ACTIVE,215.09,360.69,60.007,1458592203,"201051344000582","219011344069620",29.94,24.30,0,322.51,408.78,64.4,60.2,0.535,338145.7,338145.7,27703,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592211,290104.00
03/21/2016 16:30,2,2.146,ACTIVE,213.96,359.18,59.991,1458592203,"201051344000955","219011344069620",29.90,27.00,0,320.71,402.46,65.0,60.8,0.544,349180.6,349180.6,27636,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592212,290105.00
03/21/2016 16:30,2,1.369,ACTIVE,213.29,428.31,59.959,1458592203,"274151322000094","219011344069620",40.12,37.30,0,402.77,462.28,55.8,51.9,0.384,499779.6,499779.6,17279,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592213,290106.00
03/21/2016 16:30,2,2.184,ACTIVE,215.54,362.19,59.991,1458592203,"201051344000579","219011344069620",30.28,27.00,0,327.02,409.08,67.0,62.7,0.566,350136.0,350136.0,3230,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592214,290107.00
03/21/2016 16:30,2,2.143,ACTIVE,214.19,358.28,59.880,1458592203,"201051344000890","219011344069620",29.92,28.50,0,323.11,403.07,65.0,60.8,0.530,346534.4,346534.4,27663,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592215,290108.00
03/21/2016 16:30,2,2.092,ACTIVE,214.64,360.08,59.870,1458592203,"201051344000438","219011344069620",30.42,26.80,0,321.91,405.17,64.4,60.2,0.544,348663.0,348663.0,27654,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592216,290109.00
03/21/2016 16:30,2,2.121,ACTIVE,214.19,360.38,59.880,1458592203,"201051344000417","219011344069620",29.74,29.30,0,319.51,402.46,63.9,59.8,0.539,342294.6,342294.6,27811,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592216,290110.00
03/21/2016 16:30,2,2.066,ALERT,213.06,362.79,59.917,1458592203,"274151322000083","219011344069620",29.92,40.60,0,303.88,398.86,62.6,58.5,0.446,616176.2,616176.2,16650,0,0,0,L,1151911521,0,122.23,122.68,0002,29,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592218,290111.00
03/21/2016 16:30,2,2.213,ACTIVE,213.74,357.98,59.954,1458592203,"274151322000076","219011344069620",29.94,41.80,0,333.03,391.64,67.1,62.9,0.473,655903.4,655903.4,16657,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592219,290112.00
03/21/2016 16:30,2,2.197,ACTIVE,214.87,361.59,60.002,1458592203,"201051344000868","219011344069620",30.34,17.80,0,322.81,410.58,67.5,63.2,0.539,335669.9,335669.9,22904,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592220,290113.00
03/21/2016 16:30,2,2.205,ACTIVE,213.06,351.67,59.996,1458592203,"274151322000095","219011344069620",29.90,40.60,0,330.93,392.55,66.7,62.5,0.460,649390.6,649390.6,16551,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592221,290114.00
03/21/2016 16:30,2,2.209,ACTIVE,215.54,363.69,59.981,1458592203,"201051344000988","219011344069620",29.76,21.30,0,320.41,409.38,66.6,62.4,0.548,333630.3,333630.3,23182,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592222,290115.00
03/21/2016 16:30,2,2.174,ACTIVE,214.41,360.38,59.970,1458592203,"201051344001025","219011344069620",30.08,27.50,0,321.01,404.87,66.2,62.0,0.521,346113.8,346113.8,27720,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592223,290116.00
03/21/2016 16:30,2,2.209,ACTIVE,215.54,363.69,59.907,1458592203,"201051344000458","219011344069620",30.20,22.30,0,325.22,409.68,67.6,63.3,0.575,343619.7,343619.7,23111,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592224,290117.00
03/21/2016 16:30,2,2.209,ACTIVE,216.00,363.69,59.938,1458592203,"201051344000853","219011344069620",30.40,20.30,0,329.43,410.28,68.0,63.7,0.570,341946.4,341946.4,22704,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592225,290118.00
03/21/2016 16:30,2,2.119,ACTIVE,214.41,362.19,59.886,1458592203,"201051344000685","219011344069620",29.92,24.30,0,318.61,402.77,64.2,60.1,0.530,348379.3,348379.3,27532,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592225,290119.00
03/21/2016 16:30,2,2.076,ACTIVE,214.87,362.79,59.880,1458592203,"201051344000917","219011344069620",30.42,24.00,0,319.81,404.27,64.0,59.8,0.539,345575.7,345575.7,27533,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592226,290120.00
03/21/2016 16:30,2,2.094,ACTIVE,214.41,358.58,59.959,1458592203,"201051344001145","219011344069620",30.12,23.50,0,321.61,402.77,63.9,59.7,0.530,350763.5,350763.5,27392,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592227,290121.00
03/21/2016 16:30,2,2.148,ACTIVE,214.87,360.69,59.907,1458592203,"201051344000651","219011344069620",29.86,25.80,0,319.51,408.18,65.0,60.8,0.548,342509.1,342509.1,27762,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592228,290122.00
03/21/2016 16:30,2,2.033,ACTIVE,212.61,361.29,59.949,1458592203,"274151322000088","219011344069620",28.15,37.30,0,332.73,386.53,58.0,54.0,0.398,597363.2,597363.2,16348,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592229,290123.00
03/21/2016 16:30,2,1.373,ACTIVE,213.96,432.22,60.007,1458592203,"274151322000068","219011344069620",40.41,40.00,0,400.06,461.38,57.0,53.0,0.393,499881.6,499881.6,17453,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592230,290124.00
03/21/2016 16:30,2,2.141,ACTIVE,214.41,359.78,59.954,1458592203,"201051344001135","219011344069620",30.06,26.80,0,324.62,403.37,65.1,60.9,0.535,339015.7,339015.7,27727,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592231,290125.00
03/21/2016 16:30,2,2.182,ACTIVE,214.41,359.48,59.959,1458592203,"201051344000594","219011344069620",30.22,29.50,0,323.11,408.18,66.8,62.5,0.561,345835.5,345835.5,23143,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592232,290126.00
03/21/2016 16:30,2,2.133,ACTIVE,214.64,359.48,59.922,1458592203,"201051344001203","219011344069620",30.18,26.00,0,319.21,406.07,65.1,60.9,0.526,345336.0,345336.0,27715,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592233,290127.00
03/21/2016 16:30,2,2.080,ACTIVE,213.06,362.49,60.007,1458592203,"274151322000054","219011344069620",28.23,37.80,0,331.83,388.04,59.5,55.5,0.411,610864.1,610864.1,16373,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592234,290128.00
03/21/2016 16:30,2,2.178,ACTIVE,215.32,361.89,59.954,1458592203,"201051344000867","219011344069620",30.43,22.80,0,324.32,409.08,67.1,62.9,0.548,334768.1,334768.1,23149,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592235,290129.00
03/21/2016 16:30,2,2.084,ACTIVE,214.64,359.78,59.954,1458592203,"201051344001093","219011344069620",30.36,22.80,0,321.01,407.87,64.1,60.0,0.513,344210.6,344210.6,27592,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592236,290130.00
03/21/2016 16:30,2,2.211,ACTIVE,215.32,363.99,59.933,1458592203,"201051344000900","219011344069620",30.49,18.70,0,327.02,411.18,68.3,64.0,0.561,350130.0,350130.0,22550,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592237,290131.00
03/21/2016 16:30,2,2.236,ACTIVE,215.32,363.99,59.959,1458592203,"201051344000648","219011344069620",29.82,21.50,0,325.52,410.28,67.6,63.4,0.552,342751.0,342751.0,22852,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592238,290132.00
03/21/2016 16:30,2,2.193,ACTIVE,215.32,363.39,59.886,1458592203,"201051344000569","219011344069620",30.81,20.00,0,329.13,409.98,68.4,64.1,0.566,351555.7,351555.7,22483,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592239,290133.00
03/21/2016 16:30,2,2.234,ACTIVE,215.32,362.79,60.023,1458592203,"201051344000983","219011344069620",30.30,21.00,0,326.42,409.98,68.6,64.3,0.583,343439.7,343439.7,22949,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592240,290134.00
03/21/2016 16:30,2,2.191,ACTIVE,215.54,363.09,59.922,1458592203,"201051344001158","219011344069620",29.82,23.80,0,323.41,408.18,66.2,62.0,0.548,338903.4,338903.4,23189,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592240,290135.00
03/21/2016 16:30,2,2.189,ACTIVE,215.54,363.39,60.028,1458592203,"201051344000576","219011344069620",30.63,19.50,0,327.62,409.98,67.9,63.6,0.552,344541.4,344541.4,22617,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592241,290136.00
03/21/2016 16:30,2,2.061,ACTIVE,213.29,354.67,59.949,1458592203,"274151322000087","219011344069620",28.39,40.80,0,332.13,386.53,59.2,55.2,0.407,585315.2,585315.2,16442,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458592242,290137.00
03/21/2016 16:45,2,2.816,ACTIVE,216.45,354.67,59.991,1458593104,"201051344000645","219011344069620",30.99,19.00,0,339.95,397.35,88.4,83.4,0.398,344200.2,344200.2,22766,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593105,290138.00
03/21/2016 16:45,2,2.574,ACTIVE,213.96,361.89,59.959,1458593104,"274151322000085","219011344069620",29.90,32.60,0,338.74,385.63,78.0,73.4,0.548,613845.1,613845.1,16389,0,0,0,L,1151911521,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593106,290139.00
03/21/2016 16:45,2,2.752,ACTIVE,216.00,354.97,59.959,1458593104,"201051344000633","219011344069620",31.23,22.50,0,336.04,397.05,87.2,82.2,0.420,335234.4,335234.4,23211,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593106,290140.00
03/21/2016 16:45,2,2.779,ACTIVE,216.22,353.17,59.938,1458593104,"201051344000469","219011344069620",31.33,13.30,0,337.84,397.05,88.2,83.2,0.415,336672.6,336672.6,23168,0,0,0,L,1122011218,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593107,290141.00
03/21/2016 16:45,2,2.734,ACTIVE,214.41,352.27,59.928,1458593104,"201051344000646","219011344069620",30.59,24.50,0,335.74,397.96,84.8,79.9,0.402,340746.8,340746.8,27723,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593108,290142.00
03/21/2016 16:45,2,2.637,ACTIVE,213.51,350.17,59.975,1458593104,"274151322000052","219011344069620",30.71,36.80,0,330.63,386.23,82.0,77.2,0.318,621949.6,621949.6,16604,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593109,290143.00
03/21/2016 16:45,2,2.799,ACTIVE,215.32,351.37,59.970,1458593104,"201051344000585","219011344069620",31.15,23.30,0,334.84,396.15,88.4,83.4,0.411,346141.4,346141.4,27736,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593110,290144.00
03/21/2016 16:45,2,2.641,ACTIVE,214.41,349.26,59.986,1458593104,"201051344001230","219011344069620",31.35,21.80,0,319.81,394.95,83.8,79.0,0.384,344684.4,344684.4,27516,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593111,290145.00
03/21/2016 16:45,2,2.699,ACTIVE,215.32,351.67,59.986,1458593104,"201051344000582","219011344069620",31.09,21.00,0,320.71,399.76,85.0,80.1,0.393,338163.7,338163.7,27704,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593112,290146.00
03/21/2016 16:45,2,2.740,ACTIVE,214.41,350.17,60.012,1458593104,"201051344000955","219011344069620",30.81,23.80,0,337.24,397.05,85.5,80.6,0.402,349198.8,349198.8,27637,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593113,290147.00
03/21/2016 16:45,2,1.785,ACTIVE,213.74,436.13,59.954,1458593104,"274151322000094","219011344069620",40.85,32.20,0,409.68,474.30,73.6,69.1,0.504,499795.1,499795.1,17280,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593114,290148.00
03/21/2016 16:45,2,2.791,ACTIVE,216.00,353.17,59.965,1458593104,"201051344000579","219011344069620",31.17,23.80,0,335.14,397.05,88.1,83.1,0.415,350154.8,350154.8,3231,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593115,290149.00
03/21/2016 16:45,2,2.740,ACTIVE,214.64,350.17,59.991,1458593104,"201051344000890","219011344069620",31.07,25.00,0,336.94,397.96,86.3,81.4,0.393,346552.8,346552.8,27664,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593115,290150.00
03/21/2016 16:45,2,2.736,ACTIVE,214.87,351.97,59.970,1458593104,"201051344000438","219011344069620",30.91,23.50,0,335.44,397.66,85.6,80.7,0.407,348681.2,348681.2,27655,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593117,290151.00
03/21/2016 16:45,2,2.715,ACTIVE,214.87,351.37,59.986,1458593104,"201051344000417","219011344069620",30.85,26.30,0,319.81,397.66,84.9,80.0,0.402,342312.6,342312.6,27812,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593118,290152.00
03/21/2016 16:45,2,2.662,ACTIVE,213.74,346.86,59.954,1458593104,"274151322000083","219011344069620",30.75,35.60,0,330.93,386.23,82.9,78.1,0.318,616193.8,616193.8,16652,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593118,290153.00
03/21/2016 16:45,2,2.826,ACTIVE,214.19,347.76,59.917,1458593104,"274151322000076","219011344069620",31.05,37.30,0,338.74,385.93,88.8,83.8,0.349,655922.3,655922.3,16658,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593119,290154.00
03/21/2016 16:45,2,2.830,ACTIVE,215.54,352.27,59.991,1458593104,"201051344000868","219011344069620",31.09,15.30,0,334.84,396.15,89.2,84.2,0.407,335688.9,335688.9,22905,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593120,290155.00
03/21/2016 16:45,2,2.828,ACTIVE,213.51,358.58,59.922,1458593104,"274151322000095","219011344069620",30.99,37.30,0,338.14,385.93,88.7,83.7,0.331,649409.4,649409.4,16552,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593121,290156.00
03/21/2016 16:45,2,2.859,ACTIVE,216.00,354.67,59.981,1458593104,"201051344000988","219011344069620",30.71,18.30,0,336.04,397.96,89.0,83.9,0.411,333649.1,333649.1,23183,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593122,290157.00
03/21/2016 16:45,2,2.809,ACTIVE,214.87,351.37,59.991,1458593104,"201051344001025","219011344069620",31.03,24.30,0,336.04,398.26,88.3,83.3,0.402,346132.5,346132.5,27721,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593123,290158.00
03/21/2016 16:45,2,2.850,ACTIVE,216.00,353.17,59.959,1458593104,"201051344000458","219011344069620",31.23,19.80,0,339.04,397.05,90.1,85.0,0.433,343638.8,343638.8,23112,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593124,290159.00
03/21/2016 16:45,2,2.848,ACTIVE,216.67,355.28,59.996,1458593104,"201051344000853","219011344069620",31.53,17.30,0,340.55,399.16,90.9,85.8,0.429,341965.6,341965.6,22705,0,0,0,L,1122011218,0,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593125,290160.00
03/21/2016 16:45,2,2.729,ACTIVE,214.64,351.97,59.981,1458593104,"201051344000685","219011344069620",31.35,21.00,0,336.64,397.66,86.6,81.7,0.424,348397.5,348397.5,27533,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593126,290161.00
03/21/2016 16:45,2,2.744,ACTIVE,215.09,352.27,59.986,1458593104,"201051344000917","219011344069620",31.21,21.00,0,334.24,399.76,86.8,81.8,0.402,345593.8,345593.8,27534,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593127,290162.00
03/21/2016 16:45,2,2.748,ACTIVE,214.87,351.67,60.002,1458593104,"201051344001145","219011344069620",30.99,19.80,0,321.61,398.86,86.3,81.4,0.402,350781.6,350781.6,27393,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593127,290163.00
03/21/2016 16:45,2,2.775,ACTIVE,215.32,352.87,60.007,1458593104,"201051344000651","219011344069620",31.11,22.50,0,334.54,396.45,87.5,82.5,0.393,342527.5,342527.5,27763,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593128,290164.00
03/21/2016 16:45,2,2.615,ACTIVE,213.29,368.20,59.954,1458593104,"274151322000088","219011344069620",29.88,31.80,0,337.84,384.73,79.1,74.4,0.535,597379.7,597379.7,16349,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593129,290165.00
03/21/2016 16:45,2,1.824,ACTIVE,214.64,439.43,59.959,1458593104,"274151322000068","219011344069620",40.55,34.80,0,405.77,480.91,75.8,71.2,0.526,499897.4,499897.4,17454,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593130,290166.00
03/21/2016 16:45,2,2.742,ACTIVE,214.87,351.37,60.007,1458593104,"201051344001135","219011344069620",31.37,23.00,0,336.64,397.66,87.1,82.1,0.407,339034.2,339034.2,27728,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593131,290167.00
03/21/2016 16:45,2,2.852,ACTIVE,214.87,351.97,59.965,1458593104,"201051344000594","219011344069620",31.21,25.80,0,334.84,399.16,90.2,85.1,0.420,345854.4,345854.4,23144,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593132,290168.00
03/21/2016 16:45,2,2.807,ACTIVE,215.32,352.57,60.007,1458593104,"201051344001203","219011344069620",30.99,23.00,0,335.74,397.35,88.1,83.1,0.411,345354.5,345354.5,27716,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593133,290169.00
03/21/2016 16:45,2,2.689,ACTIVE,213.74,346.86,59.965,1458593104,"274151322000054","219011344069620",29.90,31.80,0,337.54,387.44,81.4,76.6,0.309,610881.1,610881.1,16374,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593134,290170.00
03/21/2016 16:45,2,2.842,ACTIVE,215.77,352.87,60.007,1458593104,"201051344000867","219011344069620",31.25,20.30,0,335.74,397.66,90.0,84.9,0.411,334787.0,334787.0,23150,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593135,290171.00
03/21/2016 16:45,2,2.738,ACTIVE,215.09,352.57,60.012,1458593104,"201051344001093","219011344069620",31.35,19.50,0,321.61,397.66,87.0,82.1,0.402,344228.7,344228.7,27593,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593136,290172.00
03/21/2016 16:45,2,2.861,ACTIVE,215.54,352.87,59.975,1458593104,"201051344000900","219011344069620",31.49,16.00,0,339.04,397.35,91.3,86.2,0.415,350149.1,350149.1,22551,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593137,290173.00
03/21/2016 16:45,2,2.871,ACTIVE,215.77,353.17,59.975,1458593104,"201051344000648","219011344069620",31.21,18.70,0,335.14,397.05,90.8,85.7,0.420,342770.0,342770.0,22853,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593138,290174.00
03/21/2016 16:45,2,2.879,ACTIVE,216.22,353.77,59.991,1458593104,"201051344000569","219011344069620",31.61,17.50,0,338.14,397.05,92.2,87.1,0.424,351574.9,351574.9,22484,0,0,0,L,1122011218,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593139,290175.00
03/21/2016 16:45,2,2.904,ACTIVE,216.22,354.67,59.986,1458593104,"201051344000983","219011344069620",31.41,17.50,0,337.84,397.35,92.4,87.3,0.438,343459.0,343459.0,22950,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593139,290176.00
03/21/2016 16:45,2,2.863,ACTIVE,216.00,353.17,59.981,1458593104,"201051344001158","219011344069620",31.07,21.00,0,336.04,397.05,90.2,85.1,0.424,338922.1,338922.1,23190,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593140,290177.00
03/21/2016 16:45,2,2.910,ACTIVE,216.22,355.58,59.986,1458593104,"201051344000576","219011344069620",31.21,16.00,0,339.65,398.26,92.0,86.9,0.420,344560.5,344560.5,22618,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593141,290178.00
03/21/2016 16:45,2,2.719,ACTIVE,213.96,356.48,59.959,1458593104,"274151322000087","219011344069620",29.64,35.40,0,338.14,385.63,81.6,76.8,0.301,585331.9,585331.9,16443,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458593142,290179.00
03/21/2016 17:00,2,2.971,ACTIVE,216.45,354.97,59.981,1458594003,"201051344000645","219011344069620",30.71,17.80,0,339.95,385.33,92.4,87.3,0.407,344225.0,344225.0,22767,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594004,290180.00
03/21/2016 17:00,2,2.721,ACTIVE,213.96,356.18,59.981,1458594003,"274151322000085","219011344069620",29.60,32.20,0,338.74,386.23,81.5,76.8,0.305,613867.0,613867.0,16390,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594005,290181.00
03/21/2016 17:00,2,2.893,ACTIVE,216.22,354.67,60.012,1458594003,"201051344000633","219011344069620",31.05,21.00,0,339.04,385.03,90.9,85.8,0.429,335258.8,335258.8,23212,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594006,290182.00
03/21/2016 17:00,2,2.926,ACTIVE,216.67,355.58,59.970,1458594003,"201051344000469","219011344069620",31.05,13.70,0,338.74,385.33,92.0,86.9,0.433,336697.2,336697.2,23169,0,0,0,L,1122011218,0,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594007,290183.00
03/21/2016 17:00,2,2.840,ACTIVE,215.09,352.87,59.949,1458594003,"201051344000646","219011344069620",30.59,23.00,0,338.44,383.53,88.1,83.1,0.420,340770.4,340770.4,27724,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594008,290184.00
03/21/2016 17:00,2,2.779,ACTIVE,213.96,350.47,59.986,1458594003,"274151322000052","219011344069620",30.20,35.60,0,338.44,373.61,84.9,80.0,0.331,621972.4,621972.4,16605,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594009,290185.00
03/21/2016 17:00,2,2.947,ACTIVE,215.54,353.17,59.970,1458594003,"201051344000585","219011344069620",30.57,22.00,0,338.74,383.83,91.2,86.1,0.424,346166.0,346166.0,27737,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594010,290186.00
03/21/2016 17:00,2,2.773,ACTIVE,215.09,350.77,60.018,1458594003,"201051344001230","219011344069620",31.07,20.70,0,337.24,383.23,87.3,82.3,0.398,344707.9,344707.9,27517,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594010,290187.00
03/21/2016 17:00,2,2.830,ACTIVE,215.77,352.87,59.970,1458594003,"201051344000582","219011344069620",30.67,19.00,0,339.04,384.43,88.0,83.0,0.402,338187.4,338187.4,27705,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594011,290188.00
03/21/2016 17:00,2,2.809,ACTIVE,214.87,351.07,60.028,1458594003,"201051344000955","219011344069620",30.91,22.80,0,336.94,382.93,87.9,82.9,0.415,349222.5,349222.5,27638,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594012,290189.00
03/21/2016 17:00,2,1.848,ACTIVE,213.96,431.32,60.002,1458594003,"274151322000094","219011344069620",40.22,33.00,0,411.78,473.10,75.2,70.6,0.535,499815.5,499815.5,17281,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594013,290190.00
03/21/2016 17:00,2,2.887,ACTIVE,216.45,353.77,59.996,1458594003,"201051344000579","219011344069620",30.97,22.50,0,339.95,384.73,90.6,85.5,0.415,350179.3,350179.3,3232,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594014,290191.00
03/21/2016 17:00,2,2.875,ACTIVE,214.87,351.07,59.965,1458594003,"201051344000890","219011344069620",30.51,24.80,0,337.54,384.43,88.9,83.9,0.402,346576.7,346576.7,27665,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594015,290192.00
03/21/2016 17:00,2,2.801,ACTIVE,215.32,352.27,60.002,1458594003,"201051344000438","219011344069620",30.99,22.50,0,338.44,383.23,87.9,82.9,0.415,348705.0,348705.0,27656,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594016,290193.00
03/21/2016 17:00,2,2.828,ACTIVE,215.32,352.57,60.007,1458594003,"201051344000417","219011344069620",30.28,24.80,0,338.44,382.63,86.8,81.9,0.411,342336.1,342336.1,27813,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594017,290194.00
03/21/2016 17:00,2,2.738,ACTIVE,213.74,352.57,59.965,1458594003,"274151322000083","219011344069620",30.43,34.80,0,338.14,374.21,84.4,79.6,0.327,616216.8,616216.8,16653,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594018,290195.00
