ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 17:00,2,2.895,ACTIVE,214.64,357.68,59.981,1458594003,"274151322000076","219011344069620",30.77,35.20,0,339.95,377.22,90.2,85.1,0.358,655946.8,655946.8,16659,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594020,290196.00
03/21/2016 17:00,2,2.918,ACTIVE,215.77,353.77,60.007,1458594003,"201051344000868","219011344069620",30.91,15.00,0,338.74,383.83,91.3,86.2,0.415,335713.6,335713.6,22906,0,0,0,L,1122011218,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594020,290197.00
03/21/2016 17:00,2,2.918,ACTIVE,213.96,349.86,59.959,1458594003,"274151322000095","219011344069620",30.63,34.50,0,338.44,375.11,90.6,85.5,0.340,649434.0,649434.0,16553,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594021,290198.00
03/21/2016 17:00,2,2.902,ACTIVE,216.45,355.58,59.975,1458594003,"201051344000988","219011344069620",30.99,17.00,0,338.44,385.63,91.1,86.0,0.433,333673.7,333673.7,23184,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594022,290199.00
03/21/2016 17:00,2,2.889,ACTIVE,215.54,351.07,60.007,1458594003,"201051344001025","219011344069620",30.81,22.30,0,339.04,384.43,90.2,85.1,0.415,346156.8,346156.8,27722,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594023,290200.00
03/21/2016 17:00,2,2.947,ACTIVE,216.22,354.07,59.949,1458594003,"201051344000458","219011344069620",30.85,18.30,0,339.04,384.43,92.2,87.0,0.438,343663.5,343663.5,23113,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594024,290201.00
03/21/2016 17:00,2,2.945,ACTIVE,216.90,356.48,59.965,1458594003,"201051344000853","219011344069620",31.11,16.70,0,341.15,386.23,92.8,87.6,0.424,341990.6,341990.6,22706,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594025,290202.00
03/21/2016 17:00,2,2.830,ACTIVE,215.09,352.27,59.938,1458594003,"201051344000685","219011344069620",30.83,19.80,0,339.34,383.23,88.4,83.4,0.429,348421.3,348421.3,27534,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594026,290203.00
03/21/2016 17:00,2,2.852,ACTIVE,215.32,352.57,59.986,1458594003,"201051344000917","219011344069620",30.53,19.80,0,338.44,383.53,88.2,83.2,0.407,345617.7,345617.7,27535,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594027,290204.00
03/21/2016 17:00,2,2.812,ACTIVE,215.09,351.97,60.007,1458594003,"201051344001145","219011344069620",30.75,18.70,0,339.95,384.13,87.6,82.6,0.415,350805.4,350805.4,27394,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594028,290205.00
03/21/2016 17:00,2,2.830,ACTIVE,215.54,351.97,59.933,1458594003,"201051344000651","219011344069620",30.85,21.00,0,338.74,383.53,88.4,83.4,0.407,342551.6,342551.6,27764,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594029,290206.00
03/21/2016 17:00,2,2.672,ACTIVE,213.74,352.87,59.986,1458594003,"274151322000088","219011344069620",29.44,32.20,0,337.84,382.03,79.7,75.0,0.296,597401.4,597401.4,16350,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594030,290207.00
03/21/2016 17:00,2,1.848,ACTIVE,214.87,443.64,59.965,1458594003,"274151322000068","219011344069620",40.53,35.40,0,417.49,489.33,76.6,72.0,0.499,499917.9,499917.9,17455,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594031,290208.00
03/21/2016 17:00,2,2.818,ACTIVE,215.32,351.97,59.991,1458594003,"201051344001135","219011344069620",30.63,22.30,0,338.74,383.53,87.5,82.5,0.407,339058.0,339058.0,27729,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594032,290209.00
03/21/2016 17:00,2,2.910,ACTIVE,215.32,353.47,59.991,1458594003,"201051344000594","219011344069620",30.77,25.00,0,338.14,385.03,90.7,85.6,0.415,345879.1,345879.1,23145,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594032,290210.00
03/21/2016 17:00,2,2.850,ACTIVE,215.54,351.67,59.986,1458594003,"201051344001203","219011344069620",30.67,21.30,0,339.65,383.83,88.5,83.5,0.411,345378.6,345378.6,27717,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594033,290211.00
03/21/2016 17:00,2,2.693,ACTIVE,214.19,346.86,59.996,1458594003,"274151322000054","219011344069620",29.86,32.40,0,338.14,373.31,81.4,76.6,0.309,610903.2,610903.2,16375,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594034,290212.00
03/21/2016 17:00,2,2.902,ACTIVE,216.00,353.47,59.970,1458594003,"201051344000867","219011344069620",30.81,19.30,0,339.34,383.83,90.6,85.5,0.411,334811.6,334811.6,23151,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594035,290213.00
03/21/2016 17:00,2,2.785,ACTIVE,215.54,353.17,60.007,1458594003,"201051344001093","219011344069620",31.19,18.70,0,339.04,382.93,88.0,83.0,0.393,344252.4,344252.4,27594,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594036,290214.00
03/21/2016 17:00,2,2.906,ACTIVE,216.22,355.88,59.965,1458594003,"201051344000900","219011344069620",31.21,15.30,0,338.74,385.93,91.8,86.7,0.424,350173.9,350173.9,22552,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594037,290215.00
03/21/2016 17:00,2,2.918,ACTIVE,216.22,354.37,59.996,1458594003,"201051344000648","219011344069620",30.95,17.80,0,339.65,385.03,91.5,86.4,0.420,342794.5,342794.5,22854,0,0,0,L,1122011218,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594038,290216.00
03/21/2016 17:00,2,2.932,ACTIVE,216.45,355.58,60.023,1458594003,"201051344000569","219011344069620",31.29,16.70,0,339.04,385.33,92.9,87.7,0.433,351599.8,351599.8,22485,0,0,0,L,1122011218,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594039,290217.00
03/21/2016 17:00,2,2.947,ACTIVE,216.45,354.67,59.959,1458594003,"201051344000983","219011344069620",31.17,16.70,0,339.04,384.73,93.1,87.9,0.433,343483.8,343483.8,22951,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594040,290218.00
03/21/2016 17:00,2,2.914,ACTIVE,216.67,353.77,59.986,1458594003,"201051344001158","219011344069620",30.65,19.50,0,339.04,384.73,90.5,85.4,0.420,338946.3,338946.3,23191,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594041,290219.00
03/21/2016 17:00,2,2.932,ACTIVE,216.67,354.97,60.028,1458594003,"201051344000576","219011344069620",31.05,15.30,0,339.65,388.34,92.2,87.1,0.420,344585.2,344585.2,22619,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594042,290220.00
03/21/2016 17:00,2,2.713,ACTIVE,213.96,347.76,59.986,1458594003,"274151322000087","219011344069620",29.52,35.40,0,338.74,372.11,81.2,76.4,0.309,585353.8,585353.8,16444,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594042,290221.00
03/21/2016 17:15,2,3.270,ACTIVE,216.90,357.38,59.986,1458594903,"201051344000645","219011344069620",30.83,17.80,0,329.73,380.82,102.1,96.6,0.460,344248.3,344248.3,22768,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594905,290222.00
03/21/2016 17:15,2,3.033,ACTIVE,214.41,348.36,59.959,1458594903,"274151322000085","219011344069620",29.64,31.30,0,328.22,369.70,91.0,86.0,0.345,613887.6,613887.6,16391,0,0,0,L,1151911521,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594905,290223.00
03/21/2016 17:15,2,3.252,ACTIVE,216.67,357.68,60.002,1458594903,"201051344000633","219011344069620",30.81,20.30,0,330.33,380.82,101.5,96.0,0.482,335281.7,335281.7,23213,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594906,290224.00
03/21/2016 17:15,2,3.238,ACTIVE,216.90,356.78,59.991,1458594903,"201051344000469","219011344069620",31.13,14.30,0,331.53,380.52,102.1,96.6,0.477,336720.3,336720.3,23170,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594907,290225.00
03/21/2016 17:15,2,3.207,ACTIVE,215.32,354.97,59.970,1458594903,"201051344000646","219011344069620",30.28,22.50,0,327.62,378.12,98.3,93.0,0.464,340792.6,340792.6,27725,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594908,290226.00
03/21/2016 17:15,2,3.080,ACTIVE,213.96,355.88,59.991,1458594903,"274151322000052","219011344069620",30.55,34.00,0,327.62,370.30,95.3,90.1,0.371,621993.8,621993.8,16606,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594909,290227.00
03/21/2016 17:15,2,3.307,ACTIVE,216.22,354.67,60.012,1458594903,"201051344000585","219011344069620",30.43,21.50,0,332.43,379.02,101.9,96.4,0.473,346189.0,346189.0,27738,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594910,290228.00
03/21/2016 17:15,2,3.154,ACTIVE,215.54,353.17,59.959,1458594903,"201051344001230","219011344069620",30.75,20.00,0,330.03,377.22,98.2,92.9,0.451,344730.0,344730.0,27518,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594911,290229.00
03/21/2016 17:15,2,3.215,ACTIVE,216.67,355.28,60.007,1458594903,"201051344000582","219011344069620",30.42,19.80,0,331.83,378.72,99.1,93.7,0.451,338209.7,338209.7,27706,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594912,290230.00
03/21/2016 17:15,2,3.180,ACTIVE,215.32,354.07,60.012,1458594903,"201051344000955","219011344069620",30.69,22.50,0,327.92,377.22,98.9,93.5,0.464,349244.8,349244.8,27639,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594913,290231.00
03/21/2016 17:15,2,2.104,ACTIVE,214.19,434.02,59.975,1458594903,"274151322000094","219011344069620",40.14,32.40,0,414.49,487.23,86.1,81.2,0.331,499834.6,499834.6,17282,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594914,290232.00
03/21/2016 17:15,2,3.242,ACTIVE,216.90,356.78,59.975,1458594903,"201051344000579","219011344069620",30.79,22.80,0,329.43,380.52,101.1,95.7,0.477,350202.2,350202.2,3233,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594914,290233.00
03/21/2016 17:15,2,3.188,ACTIVE,215.54,353.17,60.002,1458594903,"201051344000890","219011344069620",30.69,23.00,0,330.03,378.12,99.0,93.6,0.442,346599.3,346599.3,27666,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594915,290234.00
03/21/2016 17:15,2,3.137,ACTIVE,215.77,354.37,59.970,1458594903,"201051344000438","219011344069620",30.95,22.00,0,331.23,378.42,98.3,93.0,0.464,348727.3,348727.3,27657,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594917,290235.00
03/21/2016 17:15,2,3.133,ACTIVE,215.77,354.37,59.981,1458594903,"201051344000417","219011344069620",30.59,24.00,0,328.22,378.12,97.1,91.8,0.455,342358.1,342358.1,27814,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594917,290236.00
03/21/2016 17:15,2,3.086,ACTIVE,214.19,359.18,59.991,1458594903,"274151322000083","219011344069620",30.45,32.80,0,326.72,370.00,95.2,89.9,0.376,616238.3,616238.3,16654,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594918,290237.00
03/21/2016 17:15,2,3.238,ACTIVE,214.87,360.08,59.970,1458594903,"274151322000076","219011344069620",30.97,34.00,0,334.54,372.41,101.5,96.1,0.407,655969.9,655969.9,16660,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594919,290238.00
03/21/2016 17:15,2,3.209,ACTIVE,216.22,354.97,59.991,1458594903,"201051344000868","219011344069620",31.15,14.70,0,333.63,380.82,101.2,95.7,0.460,335736.8,335736.8,22907,0,0,0,L,1122011218,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594920,290239.00
03/21/2016 17:15,2,3.248,ACTIVE,214.19,359.48,59.975,1458594903,"274151322000095","219011344069620",30.85,32.60,0,330.93,371.21,101.6,96.1,0.380,649457.1,649457.1,16554,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594921,290240.00
03/21/2016 17:15,2,3.238,ACTIVE,216.67,356.78,59.965,1458594903,"201051344000988","219011344069620",30.55,18.00,0,329.43,381.12,100.2,94.8,0.473,333696.7,333696.7,23185,0,0,0,L,1122011218,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594922,290241.00
03/21/2016 17:15,2,3.203,ACTIVE,216.00,352.87,60.028,1458594903,"201051344001025","219011344069620",30.57,21.80,0,330.93,379.02,99.2,93.8,0.451,346179.6,346179.6,27723,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594923,290242.00
03/21/2016 17:15,2,3.229,ACTIVE,216.67,355.58,59.970,1458594903,"201051344000458","219011344069620",30.79,18.30,0,329.43,380.22,100.7,95.2,0.482,343686.8,343686.8,23114,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594924,290243.00
03/21/2016 17:15,2,3.254,ACTIVE,217.13,357.38,59.975,1458594903,"201051344000853","219011344069620",30.75,17.00,0,334.84,382.93,101.3,95.9,0.473,342014.0,342014.0,22707,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594925,290244.00
03/21/2016 17:15,2,3.146,ACTIVE,215.77,353.77,59.954,1458594903,"201051344000685","219011344069620",30.61,19.50,0,332.73,378.12,97.5,92.2,0.468,348443.7,348443.7,27535,0,0,0,L,1122011218,0,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594926,290245.00
03/21/2016 17:15,2,3.150,ACTIVE,216.00,354.97,60.028,1458594903,"201051344000917","219011344069620",30.75,19.30,0,329.73,379.32,98.2,92.8,0.455,345640.2,345640.2,27536,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594927,290246.00
03/21/2016 17:15,2,3.168,ACTIVE,215.54,353.17,59.981,1458594903,"201051344001145","219011344069620",30.69,18.70,0,333.33,378.42,98.5,93.1,0.464,350827.8,350827.8,27395,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594927,290247.00
03/21/2016 17:15,2,3.201,ACTIVE,216.45,354.07,59.965,1458594903,"201051344000651","219011344069620",30.69,20.00,0,329.43,378.72,99.5,94.1,0.455,342574.1,342574.1,27765,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594928,290248.00
03/21/2016 17:15,2,3.037,ACTIVE,213.96,348.66,60.002,1458594903,"274151322000088","219011344069620",29.34,30.80,0,326.72,368.50,90.3,85.2,0.340,597421.7,597421.7,16351,0,0,0,L,1151911521,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594929,290249.00
03/21/2016 17:15,2,2.064,ACTIVE,214.87,442.14,59.965,1458594903,"274151322000068","219011344069620",40.87,35.40,0,403.67,483.02,85.9,81.0,0.318,499937.1,499937.1,17456,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594930,290250.00
03/21/2016 17:15,2,3.168,ACTIVE,216.00,353.17,59.991,1458594903,"201051344001135","219011344069620",30.67,21.80,0,328.82,378.12,98.4,93.0,0.446,339080.3,339080.3,27730,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594931,290251.00
03/21/2016 17:15,2,3.279,ACTIVE,215.54,354.37,59.996,1458594903,"201051344000594","219011344069620",30.45,23.80,0,330.93,380.22,101.2,95.7,0.464,345902.3,345902.3,23146,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594932,290252.00
03/21/2016 17:15,2,3.178,ACTIVE,216.00,353.47,59.975,1458594903,"201051344001203","219011344069620",30.55,21.30,0,330.33,378.72,98.4,93.0,0.455,345401.2,345401.2,27718,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594933,290253.00
03/21/2016 17:15,2,3.016,ACTIVE,213.74,348.66,59.986,1458594903,"274151322000054","219011344069620",29.60,31.00,0,327.32,369.40,90.3,85.2,0.345,610924.0,610924.0,16376,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594934,290254.00
03/21/2016 17:15,2,3.215,ACTIVE,216.45,354.97,59.954,1458594903,"201051344000867","219011344069620",30.67,18.30,0,333.63,379.32,99.9,94.5,0.455,334834.6,334834.6,23152,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594935,290255.00
03/21/2016 17:15,2,3.127,ACTIVE,216.00,355.58,59.965,1458594903,"201051344001093","219011344069620",30.67,19.30,0,331.83,378.12,97.2,91.9,0.438,344274.8,344274.8,27595,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594936,290256.00
03/21/2016 17:15,2,3.227,ACTIVE,216.45,356.48,59.970,1458594903,"201051344000900","219011344069620",31.25,15.30,0,333.03,380.52,102.2,96.7,0.473,350197.3,350197.3,22553,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594937,290257.00
03/21/2016 17:15,2,3.283,ACTIVE,216.67,356.18,59.959,1458594903,"201051344000648","219011344069620",30.61,17.50,0,331.23,382.03,101.8,96.3,0.464,342817.6,342817.6,22855,0,0,0,L,1122011218,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594938,290258.00
03/21/2016 17:15,2,3.289,ACTIVE,216.90,356.78,59.954,1458594903,"201051344000569","219011344069620",31.01,17.30,0,334.54,380.22,103.3,97.8,0.477,351623.2,351623.2,22486,0,0,0,L,1122011218,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594939,290259.00
03/21/2016 17:15,2,3.318,ACTIVE,217.13,357.08,59.986,1458594903,"201051344000983","219011344069620",31.03,17.30,0,333.63,380.52,104.3,98.7,0.495,343507.2,343507.2,22952,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594940,290260.00
03/21/2016 17:15,2,3.305,ACTIVE,217.13,357.68,59.986,1458594903,"201051344001158","219011344069620",30.49,20.30,0,328.22,379.92,102.2,96.7,0.477,338969.1,338969.1,23192,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594941,290261.00
03/21/2016 17:15,2,3.342,ACTIVE,217.13,357.98,60.007,1458594903,"201051344000576","219011344069620",30.79,15.50,0,330.93,381.42,104.3,98.8,0.482,344608.6,344608.6,22620,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594942,290262.00
03/21/2016 17:15,2,3.104,ACTIVE,214.19,350.47,59.970,1458594903,"274151322000087","219011344069620",29.74,33.80,0,327.02,369.70,93.4,88.2,0.358,585374.4,585374.4,16445,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458594943,290263.00
03/21/2016 17:30,2,2.998,ACTIVE,216.67,355.58,60.002,1458595803,"201051344000645","219011344069620",30.40,17.50,0,340.55,382.33,92.3,87.1,0.411,344271.6,344271.6,22769,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595804,290264.00
03/21/2016 17:30,2,2.764,ACTIVE,213.96,355.88,59.986,1458595803,"274151322000085","219011344069620",29.38,30.00,0,338.74,370.30,82.3,77.5,0.309,613908.2,613908.2,16392,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595805,290265.00
03/21/2016 17:30,2,2.963,ACTIVE,216.22,355.88,59.991,1458595803,"201051344000633","219011344069620",30.71,20.30,0,339.65,382.33,92.1,87.0,0.438,335304.7,335304.7,23214,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595806,290266.00
03/21/2016 17:30,2,2.943,ACTIVE,216.67,356.18,59.975,1458595803,"201051344000469","219011344069620",31.05,15.00,0,339.34,382.03,92.7,87.5,0.438,336743.4,336743.4,23171,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595807,290267.00
03/21/2016 17:30,2,2.836,ACTIVE,215.09,351.67,60.012,1458595803,"201051344000646","219011344069620",30.79,22.30,0,338.74,380.22,88.4,83.4,0.420,340814.8,340814.8,27726,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595808,290268.00
03/21/2016 17:30,2,2.768,ACTIVE,213.51,349.26,59.981,1458595803,"274151322000052","219011344069620",30.34,31.80,0,338.44,370.90,85.0,80.1,0.327,622015.3,622015.3,16607,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595809,290269.00
03/21/2016 17:30,2,2.924,ACTIVE,215.77,352.87,59.996,1458595803,"201051344000585","219011344069620",30.55,22.30,0,338.74,380.52,90.5,85.4,0.415,346212.0,346212.0,27739,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595810,290270.00
03/21/2016 17:30,2,2.756,ACTIVE,215.09,351.07,60.002,1458595803,"201051344001230","219011344069620",31.03,20.00,0,337.84,379.02,86.6,81.7,0.402,344752.1,344752.1,27519,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595811,290271.00
03/21/2016 17:30,2,2.811,ACTIVE,215.77,352.57,59.944,1458595803,"201051344000582","219011344069620",30.45,19.30,0,339.04,380.82,86.7,81.8,0.393,338232.0,338232.0,27707,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595812,290272.00
03/21/2016 17:30,2,2.791,ACTIVE,214.87,350.47,60.012,1458595803,"201051344000955","219011344069620",30.61,22.30,0,338.74,378.12,86.6,81.6,0.407,349267.0,349267.0,27640,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595812,290273.00
03/21/2016 17:30,2,1.828,ACTIVE,213.96,442.44,59.965,1458595803,"274151322000094","219011344069620",40.06,29.80,0,402.77,479.11,74.0,69.5,0.521,499853.7,499853.7,17283,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595813,290274.00
03/21/2016 17:30,2,2.859,ACTIVE,216.45,355.28,59.970,1458595803,"201051344000579","219011344069620",30.81,21.80,0,340.25,381.42,89.2,84.2,0.415,350225.2,350225.2,3234,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595814,290275.00
03/21/2016 17:30,2,2.812,ACTIVE,215.09,351.37,59.986,1458595803,"201051344000890","219011344069620",30.63,22.30,0,339.34,379.32,87.3,82.4,0.393,346621.7,346621.7,27667,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595815,290276.00
03/21/2016 17:30,2,2.789,ACTIVE,215.54,352.57,59.986,1458595803,"201051344000438","219011344069620",30.63,22.00,0,339.34,379.92,86.5,81.6,0.407,348749.6,348749.6,27658,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595816,290277.00
03/21/2016 17:30,2,2.789,ACTIVE,215.32,352.27,59.981,1458595803,"201051344000417","219011344069620",30.28,23.30,0,339.04,379.32,85.6,80.7,0.398,342380.2,342380.2,27815,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595817,290278.00
03/21/2016 17:30,2,2.688,ACTIVE,213.74,348.36,59.970,1458595803,"274151322000083","219011344069620",30.65,31.50,0,338.74,371.81,83.4,78.6,0.318,616259.9,616259.9,16655,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595818,290279.00
03/21/2016 17:30,2,2.848,ACTIVE,214.64,358.88,59.965,1458595803,"274151322000076","219011344069620",30.83,31.80,0,339.65,373.31,89.0,83.9,0.349,655992.9,655992.9,16661,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595819,290280.00
03/21/2016 17:30,2,2.881,ACTIVE,216.00,354.07,59.975,1458595803,"201051344000868","219011344069620",30.61,15.50,0,339.65,381.42,89.3,84.3,0.407,335759.8,335759.8,22908,0,0,0,L,1122011218,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595820,290281.00
03/21/2016 17:30,2,2.869,ACTIVE,213.51,346.56,59.981,1458595803,"274151322000095","219011344069620",30.65,32.20,0,339.04,373.61,89.2,84.1,0.331,649480.2,649480.2,16555,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595821,290282.00
03/21/2016 17:30,2,2.908,ACTIVE,216.45,356.18,59.991,1458595803,"201051344000988","219011344069620",30.28,18.00,0,339.65,382.93,89.2,84.2,0.415,333719.6,333719.6,23186,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595822,290283.00
03/21/2016 17:30,2,2.850,ACTIVE,215.54,351.07,59.986,1458595803,"201051344001025","219011344069620",30.69,21.50,0,339.04,380.52,88.7,83.7,0.402,346202.2,346202.2,27724,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595823,290284.00
03/21/2016 17:30,2,2.908,ACTIVE,216.45,354.37,59.959,1458595803,"201051344000458","219011344069620",30.73,18.70,0,340.25,381.73,90.6,85.5,0.433,343709.9,343709.9,23115,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595824,290285.00
03/21/2016 17:30,2,2.904,ACTIVE,217.13,357.08,59.991,1458595803,"201051344000853","219011344069620",30.99,16.70,0,342.95,384.73,91.2,86.1,0.420,342037.3,342037.3,22708,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595825,290286.00
03/21/2016 17:30,2,2.848,ACTIVE,215.32,353.17,59.954,1458595803,"201051344000685","219011344069620",30.28,19.50,0,339.65,379.62,87.3,82.4,0.420,348466.1,348466.1,27536,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595826,290287.00
03/21/2016 17:30,2,2.779,ACTIVE,215.77,351.97,59.938,1458595803,"201051344000917","219011344069620",31.09,20.00,0,338.44,380.82,87.5,82.6,0.407,345662.6,345662.6,27537,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595827,290288.00
03/21/2016 17:30,2,2.797,ACTIVE,215.09,351.97,59.991,1458595803,"201051344001145","219011344069620",30.95,18.70,0,338.74,379.62,87.7,82.7,0.407,350850.2,350850.2,27396,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595827,290289.00
03/21/2016 17:30,2,2.832,ACTIVE,215.77,352.87,60.002,1458595803,"201051344000651","219011344069620",30.71,20.30,0,339.04,379.62,88.1,83.1,0.407,342596.6,342596.6,27766,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595828,290290.00
03/21/2016 17:30,2,2.684,ACTIVE,213.29,356.18,59.959,1458595803,"274151322000088","219011344069620",29.40,29.00,0,336.34,369.70,79.9,75.2,0.296,597442.0,597442.0,16352,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595829,290291.00
03/21/2016 17:30,2,1.871,ACTIVE,214.64,441.24,59.965,1458595803,"274151322000068","219011344069620",40.71,31.80,0,402.16,483.02,76.8,72.2,0.526,499956.2,499956.2,17457,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595830,290292.00
03/21/2016 17:30,2,2.869,ACTIVE,215.32,351.07,60.002,1458595803,"201051344001135","219011344069620",30.97,22.30,0,338.74,378.72,90.0,85.0,0.415,339102.6,339102.6,27731,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595831,290293.00
03/21/2016 17:30,2,2.998,ACTIVE,215.54,354.07,59.986,1458595803,"201051344000594","219011344069620",30.95,23.30,0,339.34,381.42,94.0,88.8,0.433,345925.3,345925.3,23147,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595832,290294.00
03/21/2016 17:30,2,2.906,ACTIVE,215.54,351.97,59.938,1458595803,"201051344001203","219011344069620",30.77,20.70,0,339.04,380.52,90.5,85.4,0.420,345423.7,345423.7,27719,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595833,290295.00
03/21/2016 17:30,2,2.719,ACTIVE,213.74,346.86,59.981,1458595803,"274151322000054","219011344069620",29.66,30.50,0,338.14,371.51,81.7,76.9,0.309,610944.6,610944.6,16377,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595834,290296.00
03/21/2016 17:30,2,2.871,ACTIVE,216.22,353.77,59.949,1458595803,"201051344000867","219011344069620",30.87,18.70,0,339.65,380.52,89.8,84.7,0.411,334857.5,334857.5,23153,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595835,290297.00
03/21/2016 17:30,2,2.781,ACTIVE,215.32,351.97,59.986,1458595803,"201051344001093","219011344069620",30.91,19.00,0,338.44,379.62,87.1,82.1,0.393,344297.0,344297.0,27596,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595836,290298.00
03/21/2016 17:30,2,2.895,ACTIVE,216.22,355.58,59.981,1458595803,"201051344000900","219011344069620",31.13,15.80,0,339.65,382.93,91.3,86.2,0.415,350220.4,350220.4,22554,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595837,290299.00
03/21/2016 17:30,2,2.906,ACTIVE,216.45,354.67,59.975,1458595803,"201051344000648","219011344069620",30.99,16.70,0,340.55,382.63,91.2,86.1,0.420,342840.6,342840.6,22856,0,0,0,L,1122011218,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595838,290300.00
03/21/2016 17:30,2,2.945,ACTIVE,216.22,355.58,59.965,1458595803,"201051344000569","219011344069620",31.05,17.00,0,339.65,382.33,92.6,87.5,0.429,351646.3,351646.3,22487,0,0,0,L,1122011218,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595839,290301.00
03/21/2016 17:30,2,2.947,ACTIVE,216.45,354.67,59.970,1458595803,"201051344000983","219011344069620",30.95,17.30,0,338.74,382.33,92.4,87.3,0.438,343530.4,343530.4,22953,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595840,290302.00
03/21/2016 17:30,2,2.857,ACTIVE,216.67,354.37,59.949,1458595803,"201051344001158","219011344069620",30.81,19.80,0,340.25,382.03,89.1,84.1,0.407,338991.7,338991.7,23193,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595840,290303.00
03/21/2016 17:30,2,2.869,ACTIVE,216.67,355.58,59.944,1458595803,"201051344000576","219011344069620",30.95,15.30,0,340.25,382.63,90.1,85.0,0.411,344631.6,344631.6,22621,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595841,290304.00
03/21/2016 17:30,2,2.664,ACTIVE,213.96,352.87,59.970,1458595803,"274151322000087","219011344069620",29.54,32.80,0,338.74,370.60,79.7,75.0,0.301,585395.0,585395.0,16446,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458595842,290305.00
03/21/2016 17:45,2,1.953,ACTIVE,215.54,360.08,59.981,1458596704,"201051344000645","219011344069620",30.69,15.80,0,328.22,395.25,60.8,56.7,0.486,344288.8,344288.8,22770,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596705,290306.00
03/21/2016 17:45,2,1.791,ACTIVE,213.29,349.26,59.949,1458596704,"274151322000085","219011344069620",29.76,25.80,0,333.03,385.33,53.9,50.1,0.371,613923.5,613923.5,16393,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596706,290307.00
03/21/2016 17:45,2,1.941,ACTIVE,215.32,360.99,59.944,1458596704,"201051344000633","219011344069620",30.67,17.80,0,320.71,395.55,60.4,56.3,0.508,335321.7,335321.7,23215,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596707,290308.00
03/21/2016 17:45,2,1.930,ACTIVE,215.32,361.89,60.018,1458596704,"201051344000469","219011344069620",31.15,13.00,0,321.01,395.85,60.9,56.9,0.499,336760.6,336760.6,23172,0,0,0,L,1122011218,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596707,290309.00
03/21/2016 17:45,2,1.871,ACTIVE,213.96,357.38,60.012,1458596704,"201051344000646","219011344069620",30.77,20.30,0,319.81,396.75,58.4,54.4,0.491,340831.2,340831.2,27727,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596708,290310.00
03/21/2016 17:45,2,1.836,ACTIVE,213.06,354.07,59.870,1458596704,"274151322000052","219011344069620",30.26,27.80,0,331.23,385.33,56.2,52.3,0.389,622031.1,622031.1,16608,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596709,290311.00
03/21/2016 17:45,2,1.941,ACTIVE,214.64,358.58,59.986,1458596704,"201051344000585","219011344069620",30.85,19.30,0,323.41,395.55,60.7,56.6,0.491,346229.1,346229.1,27740,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596710,290312.00
03/21/2016 17:45,2,1.871,ACTIVE,213.74,355.28,59.896,1458596704,"201051344001230","219011344069620",30.38,17.80,0,321.01,397.05,57.6,53.6,0.468,344768.5,344768.5,27520,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596711,290313.00
03/21/2016 17:45,2,1.885,ACTIVE,215.09,359.78,59.933,1458596704,"201051344000582","219011344069620",30.49,16.30,0,324.32,396.45,58.2,54.3,0.468,338248.4,338248.4,27708,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596712,290314.00
03/21/2016 17:45,2,1.891,ACTIVE,213.74,355.88,59.907,1458596704,"201051344000955","219011344069620",30.67,19.80,0,319.51,395.55,58.8,54.9,0.491,349283.6,349283.6,27641,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596713,290315.00
03/21/2016 17:45,2,1.229,ACTIVE,213.06,429.52,59.981,1458596704,"274151322000094","219011344069620",39.96,26.50,0,403.07,469.79,50.1,46.5,0.345,499867.7,499867.7,17284,0,0,0,L,1151911521,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596714,290316.00
03/21/2016 17:45,2,1.947,ACTIVE,215.32,360.99,59.975,1458596704,"201051344000579","219011344069620",30.67,19.80,0,323.41,395.55,60.5,56.5,0.504,350242.3,350242.3,3235,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596715,290317.00
03/21/2016 17:45,2,1.922,ACTIVE,213.96,356.48,59.928,1458596704,"201051344000890","219011344069620",30.49,20.00,0,322.81,397.05,59.5,55.5,0.473,346638.5,346638.5,27668,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596716,290318.00
03/21/2016 17:45,2,1.859,ACTIVE,214.19,356.48,59.981,1458596704,"201051344000438","219011344069620",31.05,19.30,0,323.41,397.05,58.5,54.6,0.491,348766.1,348766.1,27659,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596716,290319.00
03/21/2016 17:45,2,1.877,ACTIVE,214.19,356.78,59.986,1458596704,"201051344000417","219011344069620",30.61,20.70,0,320.41,397.05,58.3,54.3,0.486,342396.5,342396.5,27816,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596717,290320.00
03/21/2016 17:45,2,1.807,ACTIVE,212.83,350.47,59.986,1458596704,"274151322000083","219011344069620",30.49,26.50,0,331.23,386.23,55.7,51.8,0.393,616275.7,616275.7,16656,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596718,290321.00
03/21/2016 17:45,2,1.920,ACTIVE,213.74,350.17,59.944,1458596704,"274151322000076","219011344069620",30.77,27.50,0,333.33,385.03,59.9,55.9,0.424,656009.8,656009.8,16662,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596719,290322.00
03/21/2016 17:45,2,1.941,ACTIVE,214.64,360.08,59.981,1458596704,"201051344000868","219011344069620",30.67,13.00,0,327.02,395.85,60.3,56.3,0.477,335776.9,335776.9,22909,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596720,290323.00
03/21/2016 17:45,2,1.912,ACTIVE,212.83,354.37,59.959,1458596704,"274151322000095","219011344069620",30.71,27.00,0,331.53,385.33,59.5,55.6,0.402,649497.1,649497.1,16556,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596721,290324.00
03/21/2016 17:45,2,1.945,ACTIVE,215.09,361.29,59.949,1458596704,"201051344000988","219011344069620",30.38,16.30,0,321.91,396.45,59.8,55.8,0.499,333736.5,333736.5,23187,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596722,290325.00
03/21/2016 17:45,2,1.898,ACTIVE,213.96,356.78,59.970,1458596704,"201051344001025","219011344069620",30.97,19.00,0,321.61,396.45,59.6,55.6,0.477,346219.0,346219.0,27725,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596723,290326.00
03/21/2016 17:45,2,1.957,ACTIVE,215.09,361.29,59.965,1458596704,"201051344000458","219011344069620",30.57,17.00,0,325.22,395.55,60.7,56.7,0.508,343726.9,343726.9,23116,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596724,290327.00
03/21/2016 17:45,2,1.955,ACTIVE,215.77,361.59,59.938,1458596704,"201051344000853","219011344069620",30.83,15.50,0,330.33,396.75,61.1,57.1,0.508,342054.4,342054.4,22709,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596725,290328.00
03/21/2016 17:45,2,1.873,ACTIVE,213.96,357.68,59.970,1458596704,"201051344000685","219011344069620",30.75,17.30,0,319.81,396.75,58.4,54.4,0.508,348482.5,348482.5,27537,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596726,290329.00
03/21/2016 17:45,2,1.885,ACTIVE,214.41,357.68,60.007,1458596704,"201051344000917","219011344069620",30.49,17.00,0,321.91,396.75,58.2,54.3,0.482,345679.0,345679.0,27538,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596727,290330.00
03/21/2016 17:45,2,1.875,ACTIVE,214.19,357.68,59.991,1458596704,"201051344001145","219011344069620",30.69,16.30,0,321.31,398.26,58.3,54.4,0.491,350866.6,350866.6,27397,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596728,290331.00
03/21/2016 17:45,2,1.900,ACTIVE,214.41,358.58,60.007,1458596704,"201051344000651","219011344069620",30.63,17.80,0,325.22,395.55,59.0,55.0,0.491,342613.1,342613.1,27767,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596729,290332.00
03/21/2016 17:45,2,1.766,ACTIVE,213.06,351.97,59.922,1458596704,"274151322000088","219011344069620",29.44,25.50,0,332.43,385.93,52.7,48.9,0.349,597456.8,597456.8,16353,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596730,290333.00
03/21/2016 17:45,2,1.229,ACTIVE,214.19,431.32,59.970,1458596704,"274151322000068","219011344069620",40.49,28.80,0,405.77,466.79,50.0,46.3,0.331,499970.2,499970.2,17458,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596731,290334.00
03/21/2016 17:45,2,1.879,ACTIVE,213.96,355.58,59.922,1458596704,"201051344001135","219011344069620",30.71,19.00,0,322.51,396.15,58.5,54.5,0.477,339119.0,339119.0,27732,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596731,290335.00
03/21/2016 17:45,2,1.904,ACTIVE,214.41,361.29,59.912,1458596704,"201051344000594","219011344069620",31.19,20.00,0,321.01,396.75,60.2,56.1,0.486,345942.3,345942.3,23148,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596732,290336.00
03/21/2016 17:45,2,1.879,ACTIVE,214.41,357.38,59.954,1458596704,"201051344001203","219011344069620",30.83,17.80,0,324.32,395.55,58.7,54.7,0.486,345440.2,345440.2,27720,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596733,290337.00
03/21/2016 17:45,2,1.795,ACTIVE,213.06,353.77,59.970,1458596704,"274151322000054","219011344069620",29.56,26.00,0,330.93,386.23,53.7,49.9,0.376,610959.7,610959.7,16378,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596734,290338.00
