ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 17:45,2,1.936,ACTIVE,214.87,359.48,59.901,1458596704,"201051344000867","219011344069620",30.61,16.30,0,324.92,394.65,60.0,56.0,0.477,334874.4,334874.4,23154,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596735,290339.00
03/21/2016 17:45,2,1.871,ACTIVE,214.19,356.78,59.928,1458596704,"201051344001093","219011344069620",30.79,16.00,0,321.01,395.55,58.4,54.4,0.464,344313.4,344313.4,27597,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596736,290340.00
03/21/2016 17:45,2,1.904,ACTIVE,215.09,361.29,60.044,1458596704,"201051344000900","219011344069620",31.17,13.70,0,319.51,395.85,60.2,56.1,0.486,350237.3,350237.3,22555,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596737,290341.00
03/21/2016 17:45,2,1.930,ACTIVE,215.09,360.69,60.034,1458596704,"201051344000648","219011344069620",30.85,15.50,0,323.72,395.85,60.3,56.3,0.508,342857.4,342857.4,22857,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596738,290342.00
03/21/2016 17:45,2,1.934,ACTIVE,215.09,361.29,59.970,1458596704,"201051344000569","219011344069620",31.05,15.30,0,325.82,395.25,60.9,56.9,0.491,351663.3,351663.3,22488,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596739,290343.00
03/21/2016 17:45,2,1.930,ACTIVE,215.09,361.29,59.981,1458596704,"201051344000983","219011344069620",31.15,15.80,0,326.42,395.55,60.9,56.8,0.513,343547.4,343547.4,22954,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596740,290344.00
03/21/2016 17:45,2,1.932,ACTIVE,215.09,360.99,59.975,1458596704,"201051344001158","219011344069620",30.30,17.80,0,324.32,396.45,59.3,55.3,0.495,339008.3,339008.3,23194,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596741,290345.00
03/21/2016 17:45,2,1.930,ACTIVE,215.54,360.99,59.996,1458596704,"201051344000576","219011344069620",30.95,14.00,0,326.72,396.15,60.5,56.5,0.495,344648.5,344648.5,22622,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596742,290346.00
03/21/2016 17:45,2,1.793,ACTIVE,213.29,356.78,59.965,1458596704,"274151322000087","219011344069620",29.48,27.80,0,331.53,385.33,53.5,49.7,0.349,585409.9,585409.9,16447,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458596743,290347.00
03/21/2016 18:00,2,1.891,ACTIVE,215.54,360.38,60.007,1458597604,"201051344000645","219011344069620",31.05,15.00,0,338.74,389.24,59.5,55.5,0.473,344302.9,344302.9,22771,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597605,290348.00
03/21/2016 18:00,2,1.727,ACTIVE,213.06,356.78,59.996,1458597604,"274151322000085","219011344069620",30.22,23.00,0,338.74,372.71,52.9,49.1,0.358,613935.9,613935.9,16394,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597606,290349.00
03/21/2016 18:00,2,1.875,ACTIVE,215.32,360.38,60.002,1458597604,"201051344000633","219011344069620",31.15,15.80,0,338.14,389.84,59.2,55.2,0.495,335335.7,335335.7,23216,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597607,290350.00
03/21/2016 18:00,2,1.852,ACTIVE,215.32,360.08,60.018,1458597604,"201051344000469","219011344069620",31.45,11.70,0,336.94,388.64,59.0,55.0,0.482,336774.7,336774.7,23173,0,0,0,L,1122011218,0,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597607,290351.00
03/21/2016 18:00,2,1.822,ACTIVE,214.19,357.38,60.034,1458597604,"201051344000646","219011344069620",31.15,17.30,0,336.94,386.53,57.5,53.5,0.482,340844.8,340844.8,27728,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597608,290352.00
03/21/2016 18:00,2,1.762,ACTIVE,213.29,354.07,60.007,1458597604,"274151322000052","219011344069620",30.93,24.30,0,338.14,374.51,55.2,51.3,0.384,622044.2,622044.2,16609,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597609,290353.00
03/21/2016 18:00,2,1.910,ACTIVE,214.64,359.48,60.012,1458597604,"201051344000585","219011344069620",30.83,17.00,0,337.24,390.44,59.7,55.7,0.499,346243.3,346243.3,27741,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597610,290354.00
03/21/2016 18:00,2,1.797,ACTIVE,214.19,356.18,59.965,1458597604,"201051344001230","219011344069620",31.13,15.30,0,336.04,382.93,56.7,52.8,0.451,344781.9,344781.9,27521,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597611,290355.00
03/21/2016 18:00,2,1.809,ACTIVE,215.09,357.68,60.012,1458597604,"201051344000582","219011344069620",31.29,15.00,0,336.64,388.94,57.3,53.3,0.468,338262.0,338262.0,27709,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597612,290356.00
03/21/2016 18:00,2,1.840,ACTIVE,213.96,356.48,59.954,1458597604,"201051344000955","219011344069620",31.19,17.00,0,336.04,385.03,58.1,54.2,0.482,349297.3,349297.3,27642,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597613,290357.00
03/21/2016 18:00,2,1.152,ACTIVE,213.29,452.06,60.002,1458597604,"274151322000094","219011344069620",41.94,24.50,0,339.04,471.30,48.8,45.2,0.336,499879.1,499879.1,17285,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597614,290358.00
03/21/2016 18:00,2,1.879,ACTIVE,215.09,359.78,59.975,1458597604,"201051344000579","219011344069620",31.51,16.70,0,338.74,389.24,60.0,56.0,0.495,350256.4,350256.4,3236,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597615,290359.00
03/21/2016 18:00,2,1.850,ACTIVE,214.19,357.08,60.012,1458597604,"201051344000890","219011344069620",31.11,17.30,0,336.04,386.53,58.3,54.4,0.460,346652.3,346652.3,27669,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597615,290360.00
03/21/2016 18:00,2,1.820,ACTIVE,214.64,358.58,60.023,1458597604,"201051344000438","219011344069620",31.39,16.70,0,337.84,388.34,57.9,54.0,0.477,348779.8,348779.8,27660,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597616,290361.00
03/21/2016 18:00,2,1.820,ACTIVE,214.64,357.68,60.018,1458597604,"201051344000417","219011344069620",31.03,17.50,0,336.94,387.14,57.3,53.3,0.468,342410.1,342410.1,27817,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597617,290362.00
03/21/2016 18:00,2,1.740,ACTIVE,212.83,360.99,60.012,1458597604,"274151322000083","219011344069620",31.07,23.30,0,338.14,373.61,54.7,50.9,0.393,616288.7,616288.7,16657,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597618,290363.00
03/21/2016 18:00,2,1.852,ACTIVE,213.74,352.27,59.981,1458597604,"274151322000076","219011344069620",31.17,24.50,0,339.34,378.72,58.5,54.5,0.420,656023.8,656023.8,16663,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597619,290364.00
03/21/2016 18:00,2,1.879,ACTIVE,214.87,360.08,60.018,1458597604,"201051344000868","219011344069620",30.81,12.00,0,335.74,387.74,58.6,54.7,0.468,335790.9,335790.9,22910,0,0,0,L,1122011218,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597620,290365.00
03/21/2016 18:00,2,1.850,ACTIVE,213.06,360.38,60.028,1458597604,"274151322000095","219011344069620",31.15,24.30,0,337.84,376.01,58.3,54.3,0.407,649511.0,649511.0,16557,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597621,290366.00
03/21/2016 18:00,2,1.873,ACTIVE,215.09,361.29,60.018,1458597604,"201051344000988","219011344069620",30.83,14.70,0,337.84,389.84,58.5,54.5,0.482,333750.5,333750.5,23188,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597622,290367.00
03/21/2016 18:00,2,1.855,ACTIVE,214.41,357.08,59.975,1458597604,"201051344001025","219011344069620",31.07,16.70,0,336.94,388.04,58.4,54.4,0.473,346232.9,346232.9,27726,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597623,290368.00
03/21/2016 18:00,2,1.881,ACTIVE,215.09,359.48,60.012,1458597604,"201051344000458","219011344069620",31.15,15.80,0,337.84,388.94,59.4,55.4,0.499,343741.1,343741.1,23117,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597624,290369.00
03/21/2016 18:00,2,1.881,ACTIVE,215.54,361.89,60.007,1458597604,"201051344000853","219011344069620",31.09,14.00,0,341.75,390.14,59.3,55.3,0.491,342068.6,342068.6,22710,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597625,290370.00
03/21/2016 18:00,2,1.812,ACTIVE,214.41,356.78,60.018,1458597604,"201051344000685","219011344069620",31.41,15.00,0,336.04,387.44,57.6,53.7,0.495,348496.1,348496.1,27538,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597625,290371.00
03/21/2016 18:00,2,1.812,ACTIVE,214.64,357.98,60.039,1458597604,"201051344000917","219011344069620",31.25,15.00,0,336.64,388.64,57.4,53.5,0.464,345692.6,345692.6,27539,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597626,290372.00
03/21/2016 18:00,2,1.809,ACTIVE,214.41,357.08,60.039,1458597604,"201051344001145","219011344069620",31.41,13.70,0,336.94,387.74,57.6,53.6,0.468,350880.2,350880.2,27398,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597627,290373.00
03/21/2016 18:00,2,1.844,ACTIVE,214.87,359.48,60.044,1458597604,"201051344000651","219011344069620",30.99,16.00,0,337.24,388.64,57.9,53.9,0.477,342626.8,342626.8,27768,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597628,290374.00
03/21/2016 18:00,2,1.703,ACTIVE,212.61,348.06,60.023,1458597604,"274151322000088","219011344069620",29.96,22.80,0,337.54,371.81,51.6,47.9,0.331,597469.0,597469.0,16354,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597629,290375.00
03/21/2016 18:00,2,1.219,ACTIVE,213.96,429.52,60.012,1458597604,"274151322000068","219011344069620",40.20,26.30,0,339.34,470.39,49.3,45.6,0.327,499981.7,499981.7,17459,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597630,290376.00
03/21/2016 18:00,2,1.861,ACTIVE,214.41,356.78,60.012,1458597604,"201051344001135","219011344069620",30.61,17.00,0,336.64,386.53,57.7,53.8,0.468,339132.7,339132.7,27733,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597631,290377.00
03/21/2016 18:00,2,1.879,ACTIVE,214.41,357.68,60.012,1458597604,"201051344000594","219011344069620",31.59,16.70,0,334.54,390.14,60.2,56.1,0.491,345956.5,345956.5,23149,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597632,290378.00
03/21/2016 18:00,2,1.840,ACTIVE,214.64,357.68,60.018,1458597604,"201051344001203","219011344069620",31.03,16.00,0,337.54,391.04,57.9,53.9,0.460,345453.9,345453.9,27721,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597633,290379.00
03/21/2016 18:00,2,1.738,ACTIVE,213.06,355.28,60.007,1458597604,"274151322000054","219011344069620",30.24,23.30,0,337.84,373.91,53.2,49.4,0.367,610972.3,610972.3,16379,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597634,290380.00
03/21/2016 18:00,2,1.893,ACTIVE,215.32,359.18,60.018,1458597604,"201051344000867","219011344069620",30.85,15.00,0,336.64,387.14,59.1,55.2,0.482,334888.4,334888.4,23155,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597634,290381.00
03/21/2016 18:00,2,1.811,ACTIVE,214.64,359.18,60.018,1458597604,"201051344001093","219011344069620",31.33,14.30,0,336.94,387.44,57.5,53.5,0.451,344326.9,344326.9,27598,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597635,290382.00
03/21/2016 18:00,2,1.867,ACTIVE,215.09,360.38,60.012,1458597604,"201051344000900","219011344069620",31.07,12.70,0,336.64,388.94,58.8,54.8,0.482,350251.3,350251.3,22556,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597636,290383.00
03/21/2016 18:00,2,1.875,ACTIVE,215.32,360.08,60.007,1458597604,"201051344000648","219011344069620",31.31,13.70,0,337.24,388.64,59.5,55.5,0.477,342871.5,342871.5,22858,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597637,290384.00
03/21/2016 18:00,2,1.889,ACTIVE,215.09,360.38,59.959,1458597604,"201051344000569","219011344069620",31.01,14.00,0,337.54,388.94,59.4,55.4,0.486,351677.4,351677.4,22489,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597638,290385.00
03/21/2016 18:00,2,1.889,ACTIVE,215.32,359.78,59.975,1458597604,"201051344000983","219011344069620",31.13,14.70,0,336.64,389.54,59.6,55.6,0.499,343561.5,343561.5,22955,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597639,290386.00
03/21/2016 18:00,2,1.863,ACTIVE,215.32,360.38,60.012,1458597604,"201051344001158","219011344069620",30.97,15.30,0,337.54,388.34,58.5,54.5,0.482,339022.1,339022.1,23195,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597640,290387.00
03/21/2016 18:00,2,1.863,ACTIVE,215.32,361.59,60.007,1458597604,"201051344000576","219011344069620",31.23,13.30,0,339.04,389.24,59.0,55.0,0.477,344662.5,344662.5,22623,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597641,290388.00
03/21/2016 18:00,2,1.713,ACTIVE,213.74,357.38,60.012,1458597604,"274151322000087","219011344069620",30.24,25.00,0,338.44,373.61,52.5,48.8,0.340,585422.3,585422.3,16448,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458597642,290389.00
03/21/2016 18:15,2,1.898,ACTIVE,215.54,360.38,59.970,1458598504,"201051344000645","219011344069620",30.81,13.30,0,337.54,385.03,59.3,55.3,0.473,344316.5,344316.5,22772,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598505,290390.00
03/21/2016 18:15,2,1.705,ACTIVE,213.29,353.77,59.975,1458598504,"274151322000085","219011344069620",30.45,20.00,0,338.14,371.21,52.6,48.9,0.362,613947.9,613947.9,16395,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598506,290391.00
03/21/2016 18:15,2,1.855,ACTIVE,215.32,360.38,59.922,1458598504,"201051344000633","219011344069620",31.53,12.70,0,337.24,384.73,59.3,55.3,0.491,335349.2,335349.2,23217,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598507,290392.00
03/21/2016 18:15,2,1.861,ACTIVE,215.09,358.58,60.012,1458598504,"201051344000469","219011344069620",31.35,10.00,0,336.94,383.83,59.1,55.2,0.486,336788.1,336788.1,23174,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598508,290393.00
03/21/2016 18:15,2,1.791,ACTIVE,213.74,356.78,59.970,1458598504,"201051344000646","219011344069620",31.69,13.30,0,336.64,383.83,57.5,53.6,0.482,340857.9,340857.9,27729,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598509,290394.00
03/21/2016 18:15,2,1.744,ACTIVE,213.29,348.36,59.986,1458598504,"274151322000052","219011344069620",31.03,20.70,0,337.54,370.90,54.7,50.9,0.371,622056.6,622056.6,16610,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598510,290395.00
03/21/2016 18:15,2,1.910,ACTIVE,214.41,357.98,59.986,1458598504,"201051344000585","219011344069620",31.19,14.00,0,336.64,385.63,60.3,56.3,0.486,346256.9,346256.9,27742,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598511,290396.00
03/21/2016 18:15,2,1.783,ACTIVE,213.74,355.28,59.981,1458598504,"201051344001230","219011344069620",31.51,11.70,0,336.34,380.52,56.9,53.0,0.451,344794.8,344794.8,27522,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598512,290397.00
03/21/2016 18:15,2,1.826,ACTIVE,214.64,357.38,59.949,1458598504,"201051344000582","219011344069620",31.33,12.30,0,337.54,385.63,57.9,54.0,0.464,338275.1,338275.1,27710,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598513,290398.00
03/21/2016 18:15,2,1.818,ACTIVE,213.74,355.88,59.986,1458598504,"201051344000955","219011344069620",31.65,14.00,0,337.24,382.03,58.3,54.3,0.477,349310.5,349310.5,27643,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598514,290399.00
03/21/2016 18:15,2,1.105,ACTIVE,213.74,456.57,59.991,1458598504,"274151322000094","219011344069620",42.72,21.80,0,338.14,473.70,47.3,43.7,0.340,499890.0,499890.0,17286,0,0,0,L,1151911521,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598515,290400.00
03/21/2016 18:15,2,1.867,ACTIVE,215.32,359.18,59.944,1458598504,"201051344000579","219011344069620",31.99,12.70,0,337.54,384.43,60.5,56.5,0.495,350270.2,350270.2,3237,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598516,290401.00
03/21/2016 18:15,2,1.830,ACTIVE,213.74,355.88,59.975,1458598504,"201051344000890","219011344069620",31.75,14.00,0,338.14,383.53,58.9,54.9,0.464,346665.7,346665.7,27670,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598516,290402.00
03/21/2016 18:15,2,1.814,ACTIVE,214.19,357.38,59.986,1458598504,"201051344000438","219011344069620",31.69,13.30,0,337.84,385.33,58.2,54.3,0.477,348793.1,348793.1,27661,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598517,290403.00
03/21/2016 18:15,2,1.824,ACTIVE,214.19,357.08,60.028,1458598504,"201051344000417","219011344069620",31.35,14.00,0,338.14,382.93,57.9,54.0,0.477,342423.3,342423.3,27818,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598518,290404.00
03/21/2016 18:15,2,1.746,ACTIVE,213.06,354.97,59.975,1458598504,"274151322000083","219011344069620",31.01,19.50,0,338.14,372.41,54.8,51.0,0.393,616301.2,616301.2,16658,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598519,290405.00
03/21/2016 18:15,2,1.826,ACTIVE,213.96,361.89,59.970,1458598504,"274151322000076","219011344069620",31.63,21.00,0,339.65,375.11,58.5,54.5,0.411,656037.2,656037.2,16664,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598520,290406.00
03/21/2016 18:15,2,1.855,ACTIVE,214.64,357.08,59.981,1458598504,"201051344000868","219011344069620",31.25,10.70,0,335.44,385.63,58.8,54.8,0.464,335804.4,335804.4,22911,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598521,290407.00
03/21/2016 18:15,2,1.842,ACTIVE,213.29,352.57,59.970,1458598504,"274151322000095","219011344069620",31.51,21.00,0,337.84,372.71,58.8,54.8,0.398,649524.4,649524.4,16558,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598522,290408.00
03/21/2016 18:15,2,1.871,ACTIVE,215.09,359.78,59.912,1458598504,"201051344000988","219011344069620",30.95,12.00,0,336.94,385.03,58.6,54.7,0.473,333763.9,333763.9,23189,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598523,290409.00
03/21/2016 18:15,2,1.842,ACTIVE,213.96,355.58,59.981,1458598504,"201051344001025","219011344069620",31.31,13.70,0,338.44,383.83,58.4,54.5,0.468,346246.3,346246.3,27727,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598524,290410.00
03/21/2016 18:15,2,1.875,ACTIVE,215.32,357.68,60.012,1458598504,"201051344000458","219011344069620",31.25,14.00,0,337.24,385.03,59.4,55.4,0.495,343754.7,343754.7,23118,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598525,290411.00
03/21/2016 18:15,2,1.869,ACTIVE,216.00,360.38,59.954,1458598504,"201051344000853","219011344069620",31.31,12.00,0,341.75,386.23,59.3,55.3,0.491,342082.2,342082.2,22711,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598526,290412.00
03/21/2016 18:15,2,1.809,ACTIVE,214.19,357.68,59.981,1458598504,"201051344000685","219011344069620",31.45,12.00,0,335.74,384.13,57.7,53.7,0.486,348509.3,348509.3,27539,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598527,290413.00
03/21/2016 18:15,2,1.793,ACTIVE,214.41,356.78,60.007,1458598504,"201051344000917","219011344069620",31.71,12.70,0,337.24,384.13,57.6,53.6,0.468,345705.7,345705.7,27540,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598528,290414.00
03/21/2016 18:15,2,1.803,ACTIVE,214.19,356.18,59.938,1458598504,"201051344001145","219011344069620",31.57,10.70,0,336.64,384.73,57.7,53.8,0.477,350893.4,350893.4,27399,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598528,290415.00
03/21/2016 18:15,2,1.822,ACTIVE,214.41,356.78,60.018,1458598504,"201051344000651","219011344069620",31.45,14.00,0,336.04,384.43,58.1,54.1,0.464,342640.1,342640.1,27769,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598529,290416.00
03/21/2016 18:15,2,1.658,ACTIVE,212.83,358.88,60.012,1458598504,"274151322000088","219011344069620",30.47,19.50,0,337.24,368.80,51.2,47.5,0.331,597480.7,597480.7,16355,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598530,290417.00
03/21/2016 18:15,2,1.164,ACTIVE,213.96,437.63,59.965,1458598504,"274151322000068","219011344069620",41.19,23.00,0,338.74,474.30,49.1,45.5,0.331,499992.7,499992.7,17460,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598531,290418.00
03/21/2016 18:15,2,1.797,ACTIVE,213.74,355.58,59.970,1458598504,"201051344001135","219011344069620",31.67,14.30,0,338.14,383.53,57.7,53.8,0.468,339145.8,339145.8,27734,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598532,290419.00
03/21/2016 18:15,2,1.883,ACTIVE,214.19,357.98,59.917,1458598504,"201051344000594","219011344069620",31.61,13.00,0,337.24,386.83,60.3,56.3,0.482,345970.3,345970.3,23150,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598533,290420.00
03/21/2016 18:15,2,1.812,ACTIVE,214.41,355.88,59.975,1458598504,"201051344001203","219011344069620",31.41,13.70,0,337.84,385.33,57.6,53.7,0.477,345467.1,345467.1,27722,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598534,290421.00
03/21/2016 18:15,2,1.695,ACTIVE,213.29,353.47,59.981,1458598504,"274151322000054","219011344069620",30.71,20.00,0,338.14,370.00,52.8,49.1,0.358,610984.3,610984.3,16380,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598535,290422.00
03/21/2016 18:15,2,1.859,ACTIVE,215.09,357.38,59.922,1458598504,"201051344000867","219011344069620",31.27,13.00,0,336.94,385.63,58.9,55.0,0.464,334901.8,334901.8,23156,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598536,290423.00
03/21/2016 18:15,2,1.777,ACTIVE,214.19,356.48,59.975,1458598504,"201051344001093","219011344069620",31.73,11.70,0,336.04,383.83,57.1,53.2,0.446,344340.0,344340.0,27599,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598537,290424.00
03/21/2016 18:15,2,1.834,ACTIVE,214.87,357.98,59.975,1458598504,"201051344000900","219011344069620",31.43,11.70,0,336.64,384.43,58.4,54.4,0.495,350264.6,350264.6,22557,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598538,290425.00
03/21/2016 18:15,2,1.875,ACTIVE,215.32,357.68,59.933,1458598504,"201051344000648","219011344069620",31.29,12.00,0,337.24,385.33,59.4,55.4,0.473,342885.0,342885.0,22859,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598538,290426.00
03/21/2016 18:15,2,1.869,ACTIVE,215.09,359.18,59.975,1458598504,"201051344000569","219011344069620",31.33,12.00,0,336.64,385.33,59.3,55.3,0.495,351690.9,351690.9,22490,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598539,290427.00
03/21/2016 18:15,2,1.895,ACTIVE,215.09,357.98,59.981,1458598504,"201051344000983","219011344069620",31.13,12.30,0,336.34,385.63,59.7,55.7,0.504,343575.1,343575.1,22956,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598540,290428.00
03/21/2016 18:15,2,1.852,ACTIVE,215.09,359.48,59.975,1458598504,"201051344001158","219011344069620",31.33,12.00,0,336.94,384.43,58.8,54.8,0.491,339035.4,339035.4,23196,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598541,290429.00
03/21/2016 18:15,2,1.871,ACTIVE,215.32,358.88,59.965,1458598504,"201051344000576","219011344069620",31.29,11.70,0,337.54,385.63,59.3,55.3,0.477,344676.0,344676.0,22624,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598542,290430.00
03/21/2016 18:15,2,1.709,ACTIVE,213.51,348.66,59.975,1458598504,"274151322000087","219011344069620",30.61,22.00,0,338.44,371.21,53.0,49.2,0.354,585434.3,585434.3,16449,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458598543,290431.00
03/21/2016 18:30,2,1.586,ACTIVE,214.87,358.58,60.007,1458599404,"201051344000645","219011344069620",30.93,12.70,0,338.14,386.53,49.7,46.0,0.398,344330.1,344330.1,22773,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599405,290432.00
03/21/2016 18:30,2,1.414,ACTIVE,213.06,345.66,59.975,1458599404,"274151322000085","219011344069620",30.47,17.80,0,337.54,370.90,43.7,40.3,0.283,613959.8,613959.8,16396,0,0,0,L,1151911521,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599406,290433.00
03/21/2016 18:30,2,1.564,ACTIVE,214.64,356.78,59.996,1458599404,"201051344000633","219011344069620",31.33,11.00,0,336.04,386.83,49.7,46.0,0.402,335362.8,335362.8,23218,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599407,290434.00
03/21/2016 18:30,2,1.557,ACTIVE,214.64,355.58,59.991,1458599404,"201051344000469","219011344069620",31.33,9.30,0,337.24,386.23,49.4,45.8,0.407,336801.6,336801.6,23175,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599407,290435.00
03/21/2016 18:30,2,1.512,ACTIVE,213.74,354.07,59.996,1458599404,"201051344000646","219011344069620",31.43,11.30,0,336.34,386.23,48.1,44.5,0.393,340871.1,340871.1,27730,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599408,290436.00
03/21/2016 18:30,2,1.447,ACTIVE,212.38,354.67,59.991,1458599404,"274151322000052","219011344069620",30.81,17.50,0,336.34,371.81,45.1,41.7,0.314,622069.1,622069.1,16611,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599409,290437.00
03/21/2016 18:30,2,1.607,ACTIVE,214.19,355.58,60.002,1458599404,"201051344000585","219011344069620",31.25,12.30,0,338.14,388.94,50.9,47.2,0.411,346270.8,346270.8,27743,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599410,290438.00
03/21/2016 18:30,2,1.477,ACTIVE,213.96,353.17,59.991,1458599404,"201051344001230","219011344069620",31.57,9.70,0,335.74,383.53,47.2,43.7,0.371,344807.7,344807.7,27523,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599411,290439.00
03/21/2016 18:30,2,1.520,ACTIVE,214.64,355.88,59.938,1458599404,"201051344000582","219011344069620",31.37,11.30,0,336.94,387.74,48.3,44.7,0.380,338288.3,338288.3,27711,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599412,290440.00
03/21/2016 18:30,2,1.518,ACTIVE,213.74,353.17,59.991,1458599404,"201051344000955","219011344069620",31.29,12.30,0,336.64,384.43,48.1,44.5,0.389,349323.7,349323.7,27644,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599413,290441.00
03/21/2016 18:30,2,0.979,ACTIVE,212.61,435.83,59.981,1458599404,"274151322000094","219011344069620",40.45,19.30,0,414.49,472.50,39.8,36.4,0.278,499900.9,499900.9,17287,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599414,290442.00
03/21/2016 18:30,2,1.564,ACTIVE,214.64,356.18,60.007,1458599404,"201051344000579","219011344069620",31.85,10.70,0,338.44,387.74,50.5,46.8,0.411,350284.0,350284.0,3238,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599415,290443.00
03/21/2016 18:30,2,1.555,ACTIVE,213.96,353.47,59.996,1458599404,"201051344000890","219011344069620",31.25,11.70,0,336.64,385.93,49.2,45.6,0.380,346679.2,346679.2,27671,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599416,290444.00
03/21/2016 18:30,2,1.523,ACTIVE,214.19,354.67,59.986,1458599404,"201051344000438","219011344069620",31.35,12.00,0,337.24,386.83,48.4,44.8,0.393,348806.4,348806.4,27662,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599417,290445.00
03/21/2016 18:30,2,1.545,ACTIVE,214.41,354.37,59.996,1458599404,"201051344000417","219011344069620",30.91,12.00,0,336.64,385.33,48.4,44.8,0.393,342436.5,342436.5,27819,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599418,290446.00
03/21/2016 18:30,2,1.457,ACTIVE,212.83,351.07,60.012,1458599404,"274151322000083","219011344069620",30.83,17.30,0,336.64,372.11,45.5,42.0,0.314,616313.7,616313.7,16659,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599419,290447.00
03/21/2016 18:30,2,1.523,ACTIVE,213.06,349.86,59.991,1458599404,"274151322000076","219011344069620",31.31,17.80,0,337.54,376.62,48.3,44.7,0.345,656050.6,656050.6,16665,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599420,290448.00
03/21/2016 18:30,2,1.549,ACTIVE,214.19,354.97,59.938,1458599404,"201051344000868","219011344069620",31.19,10.00,0,336.34,385.63,49.0,45.4,0.402,335817.8,335817.8,22912,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599421,290449.00
03/21/2016 18:30,2,1.535,ACTIVE,212.61,348.06,59.986,1458599404,"274151322000095","219011344069620",31.55,18.00,0,335.44,375.11,49.1,45.5,0.323,649537.9,649537.9,16559,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599422,290450.00
03/21/2016 18:30,2,1.564,ACTIVE,214.41,358.58,59.981,1458599404,"201051344000988","219011344069620",30.93,10.70,0,336.94,387.44,49.0,45.4,0.420,333777.3,333777.3,23190,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599423,290451.00
03/21/2016 18:30,2,1.555,ACTIVE,213.96,354.37,59.991,1458599404,"201051344001025","219011344069620",31.35,12.00,0,336.64,386.53,49.4,45.7,0.393,346259.8,346259.8,27728,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599424,290452.00
03/21/2016 18:30,2,1.576,ACTIVE,214.64,354.67,59.991,1458599404,"201051344000458","219011344069620",31.43,13.00,0,335.14,387.14,50.2,46.5,0.411,343768.4,343768.4,23119,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599425,290453.00
03/21/2016 18:30,2,1.592,ACTIVE,215.09,357.68,60.039,1458599404,"201051344000853","219011344069620",30.97,10.70,0,340.25,387.44,50.0,46.4,0.407,342095.8,342095.8,22712,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599426,290454.00
03/21/2016 18:30,2,1.529,ACTIVE,214.41,354.97,59.996,1458599404,"201051344000685","219011344069620",31.41,10.70,0,335.14,387.14,48.7,45.1,0.407,348522.6,348522.6,27540,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599426,290455.00
03/21/2016 18:30,2,1.537,ACTIVE,214.41,355.28,60.012,1458599404,"201051344000917","219011344069620",31.35,11.70,0,336.94,386.83,48.8,45.2,0.398,345719.0,345719.0,27541,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599427,290456.00
03/21/2016 18:30,2,1.535,ACTIVE,213.96,354.37,59.954,1458599404,"201051344001145","219011344069620",31.51,9.00,0,336.64,387.14,49.0,45.4,0.402,350906.7,350906.7,27400,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599428,290457.00
03/21/2016 18:30,2,1.545,ACTIVE,214.19,353.47,59.981,1458599404,"201051344000651","219011344069620",31.37,13.00,0,338.14,386.83,49.1,45.5,0.393,342653.4,342653.4,27770,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599429,290458.00
03/21/2016 18:30,2,1.396,ACTIVE,212.61,348.06,59.981,1458599404,"274151322000088","219011344069620",30.00,17.00,0,337.54,370.00,42.4,39.0,0.274,597492.3,597492.3,16356,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599430,290459.00
03/21/2016 18:30,2,0.980,ACTIVE,213.51,441.54,59.959,1458599404,"274151322000068","219011344069620",40.99,20.70,0,413.29,473.10,40.9,37.5,0.270,500003.7,500003.7,17461,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599431,290460.00
03/21/2016 18:30,2,1.539,ACTIVE,213.74,353.47,60.007,1458599404,"201051344001135","219011344069620",31.21,12.70,0,337.24,385.33,48.7,45.0,0.389,339159.0,339159.0,27735,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599432,290461.00
03/21/2016 18:30,2,1.596,ACTIVE,213.96,355.58,59.986,1458599404,"201051344000594","219011344069620",31.43,10.70,0,336.94,390.14,50.8,47.1,0.398,345984.1,345984.1,23151,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599433,290462.00
03/21/2016 18:30,2,1.418,ACTIVE,212.83,350.47,59.975,1458599404,"274151322000054","219011344069620",30.59,18.00,0,336.64,371.51,44.0,40.5,0.287,610996.2,610996.2,16381,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599435,290463.00
03/21/2016 18:30,2,1.566,ACTIVE,214.41,354.97,59.933,1458599404,"201051344000867","219011344069620",31.13,11.70,0,336.64,385.93,49.4,45.8,0.398,334915.2,334915.2,23157,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599436,290464.00
03/21/2016 18:30,2,1.508,ACTIVE,214.19,354.37,59.986,1458599404,"201051344001093","219011344069620",31.35,10.00,0,336.94,385.63,47.9,44.3,0.354,344353.0,344353.0,27600,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599437,290465.00
03/21/2016 18:30,2,1.545,ACTIVE,214.41,356.78,59.944,1458599404,"201051344000900","219011344069620",31.17,11.30,0,336.94,386.23,48.8,45.1,0.402,350277.9,350277.9,22558,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599438,290466.00
03/21/2016 18:30,2,1.586,ACTIVE,214.64,354.97,60.002,1458599404,"201051344000648","219011344069620",31.19,10.70,0,337.54,386.23,50.1,46.5,0.398,342898.6,342898.6,22860,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599439,290467.00
03/21/2016 18:30,2,1.543,ACTIVE,214.87,355.88,60.002,1458599404,"201051344000569","219011344069620",31.83,11.30,0,336.04,386.23,49.7,46.1,0.420,351704.5,351704.5,22491,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599440,290468.00
03/21/2016 18:30,2,1.584,ACTIVE,214.64,356.78,59.991,1458599404,"201051344000983","219011344069620",31.41,11.70,0,336.34,386.23,50.4,46.7,0.420,343588.7,343588.7,22957,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599440,290469.00
03/21/2016 18:30,2,1.553,ACTIVE,214.64,356.78,59.986,1458599404,"201051344001158","219011344069620",31.19,10.70,0,337.54,386.83,49.1,45.5,0.398,339048.8,339048.8,23197,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599441,290470.00
03/21/2016 18:30,2,1.570,ACTIVE,215.09,357.08,59.981,1458599404,"201051344000576","219011344069620",31.17,11.00,0,337.54,386.53,49.6,45.9,0.393,344689.4,344689.4,22625,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599442,290471.00
03/21/2016 18:30,2,1.436,ACTIVE,212.83,354.07,59.991,1458599404,"274151322000087","219011344069620",30.30,19.30,0,337.54,371.21,44.1,40.7,0.296,585446.2,585446.2,16450,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599443,290472.00
03/21/2016 18:30,2,1.541,ACTIVE,214.19,353.47,59.981,1458599404,"201051344001203","219011344069620",31.01,11.70,0,337.54,387.14,48.5,44.9,0.393,345480.3,345480.3,27723,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458599444,290473.00
03/21/2016 18:45,2,0.807,ACTIVE,214.41,348.36,59.991,1458600303,"201051344000645","219011344069620",30.83,11.30,0,338.44,378.12,25.2,22.4,0.177,344338.5,344338.5,22774,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600305,290474.00
03/21/2016 18:45,2,0.707,ACTIVE,213.06,345.36,59.986,1458600303,"274151322000085","219011344069620",29.74,15.30,0,335.14,363.69,21.4,18.7,0.133,613967.0,613967.0,16397,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600306,290475.00
03/21/2016 18:45,2,0.787,ACTIVE,214.41,348.96,60.044,1458600303,"201051344000633","219011344069620",31.73,9.30,0,336.34,378.42,25.3,22.5,0.181,335371.2,335371.2,23219,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600306,290476.00
03/21/2016 18:45,2,0.807,ACTIVE,214.19,347.76,60.018,1458600303,"201051344000469","219011344069620",31.11,7.70,0,338.14,379.02,25.5,22.7,0.186,336810.0,336810.0,23176,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600307,290477.00
03/21/2016 18:45,2,0.789,ACTIVE,213.51,346.26,60.002,1458600303,"201051344000646","219011344069620",30.77,9.30,0,335.74,374.81,24.6,21.8,0.181,340879.2,340879.2,27731,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600308,290478.00
03/21/2016 18:45,2,0.732,ACTIVE,212.38,346.56,59.981,1458600303,"274151322000052","219011344069620",30.34,15.00,0,336.34,364.29,22.5,19.8,0.150,622076.6,622076.6,16612,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600309,290479.00
03/21/2016 18:45,2,0.805,ACTIVE,213.96,346.86,59.996,1458600303,"201051344000585","219011344069620",31.33,10.30,0,336.64,378.72,25.6,22.8,0.181,346279.4,346279.4,27744,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600310,290480.00
03/21/2016 18:45,2,0.748,ACTIVE,213.74,344.76,59.996,1458600303,"201051344001230","219011344069620",31.31,8.00,0,336.04,373.61,23.7,21.0,0.168,344815.6,344815.6,27524,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600311,290481.00
