ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 18:45,2,0.779,ACTIVE,214.19,346.86,59.986,1458600303,"201051344000582","219011344069620",31.05,9.70,0,337.24,377.22,24.6,21.8,0.172,338296.4,338296.4,27712,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600312,290482.00
03/21/2016 18:45,2,0.799,ACTIVE,213.51,345.36,60.002,1458600303,"201051344000955","219011344069620",31.21,10.30,0,336.04,374.51,25.3,22.5,0.177,349331.9,349331.9,27645,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600313,290483.00
03/21/2016 18:45,2,0.469,ACTIVE,212.83,430.72,59.986,1458600303,"274151322000094","219011344069620",40.59,17.00,0,338.14,466.49,19.3,16.7,0.119,499907.4,499907.4,17288,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600314,290484.00
03/21/2016 18:45,2,0.820,ACTIVE,213.96,347.46,59.996,1458600303,"201051344000579","219011344069620",31.47,8.50,0,337.54,378.72,26.2,23.4,0.186,350292.5,350292.5,3239,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600315,290485.00
03/21/2016 18:45,2,0.811,ACTIVE,213.51,345.06,60.002,1458600303,"201051344000890","219011344069620",31.15,9.70,0,336.04,375.71,25.6,22.8,0.172,346687.5,346687.5,27672,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600316,290486.00
03/21/2016 18:45,2,0.789,ACTIVE,213.96,346.26,59.996,1458600303,"201051344000438","219011344069620",31.49,10.00,0,337.84,378.12,25.2,22.4,0.177,348814.6,348814.6,27663,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600317,290487.00
03/21/2016 18:45,2,0.814,ACTIVE,213.74,346.26,59.991,1458600303,"201051344000417","219011344069620",31.03,10.00,0,337.24,375.71,25.6,22.8,0.172,342444.8,342444.8,27820,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600318,290488.00
03/21/2016 18:45,2,0.727,ACTIVE,213.06,344.45,59.986,1458600303,"274151322000083","219011344069620",29.76,14.70,0,337.24,364.89,21.9,19.3,0.150,616321.2,616321.2,16660,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600318,290489.00
03/21/2016 18:45,2,0.756,ACTIVE,213.51,343.85,59.991,1458600303,"274151322000076","219011344069620",30.69,15.30,0,338.74,368.80,23.6,20.9,0.150,656058.5,656058.5,16666,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600319,290490.00
03/21/2016 18:45,2,0.805,ACTIVE,213.74,347.16,59.986,1458600303,"201051344000868","219011344069620",30.59,9.00,0,337.84,378.12,25.0,22.2,0.181,335826.0,335826.0,22913,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600320,290491.00
03/21/2016 18:45,2,0.758,ACTIVE,212.83,342.65,59.991,1458600303,"274151322000095","219011344069620",30.36,15.30,0,335.14,367.00,23.3,20.5,0.141,649545.9,649545.9,16560,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600321,290492.00
03/21/2016 18:45,2,0.787,ACTIVE,213.96,348.36,59.986,1458600303,"201051344000988","219011344069620",30.73,9.30,0,336.64,379.32,24.6,21.8,0.181,333785.4,333785.4,23191,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600322,290493.00
03/21/2016 18:45,2,0.791,ACTIVE,213.51,345.96,59.981,1458600303,"201051344001025","219011344069620",31.11,10.00,0,336.04,375.71,25.0,22.2,0.181,346268.0,346268.0,27729,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600323,290494.00
03/21/2016 18:45,2,0.807,ACTIVE,213.74,346.86,60.012,1458600303,"201051344000458","219011344069620",31.13,11.30,0,336.94,379.62,25.5,22.7,0.190,343776.7,343776.7,23120,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600324,290495.00
03/21/2016 18:45,2,0.807,ACTIVE,214.64,348.66,59.996,1458600303,"201051344000853","219011344069620",30.59,9.70,0,339.04,378.72,25.0,22.2,0.172,342104.1,342104.1,22713,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600325,290496.00
03/21/2016 18:45,2,0.775,ACTIVE,214.19,346.86,59.986,1458600303,"201051344000685","219011344069620",31.25,9.00,0,336.04,376.62,24.6,21.8,0.186,348530.6,348530.6,27541,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600326,290497.00
03/21/2016 18:45,2,0.766,ACTIVE,213.96,346.86,59.986,1458600303,"201051344000917","219011344069620",30.97,10.00,0,336.64,376.92,24.0,21.3,0.172,345727.0,345727.0,27542,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600327,290498.00
03/21/2016 18:45,2,0.760,ACTIVE,213.96,346.86,59.986,1458600303,"201051344001145","219011344069620",31.19,7.30,0,337.24,377.52,24.0,21.3,0.172,350914.7,350914.7,27401,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600328,290499.00
03/21/2016 18:45,2,0.787,ACTIVE,213.96,346.56,60.039,1458600303,"201051344000651","219011344069620",30.73,11.30,0,337.84,378.42,24.6,21.8,0.172,342661.5,342661.5,27771,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600329,290500.00
03/21/2016 18:45,2,0.680,ACTIVE,212.38,342.95,59.981,1458600303,"274151322000088","219011344069620",29.40,15.00,0,333.93,363.39,20.2,17.6,0.124,597499.1,597499.1,16357,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600330,290501.00
03/21/2016 18:45,2,0.490,ACTIVE,213.51,427.71,59.986,1458600303,"274151322000068","219011344069620",40.20,18.30,0,339.04,465.89,20.0,17.3,0.119,500010.3,500010.3,17462,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600330,290502.00
03/21/2016 18:45,2,0.779,ACTIVE,213.51,345.66,59.986,1458600303,"201051344001135","219011344069620",31.03,11.00,0,335.74,373.91,24.5,21.7,0.172,339167.0,339167.0,27736,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600332,290503.00
03/21/2016 18:45,2,0.803,ACTIVE,213.51,347.16,59.996,1458600303,"201051344000594","219011344069620",31.51,8.50,0,336.64,378.42,25.7,22.9,0.177,345992.4,345992.4,23152,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600332,290504.00
03/21/2016 18:45,2,0.764,ACTIVE,213.96,345.96,59.986,1458600303,"201051344001203","219011344069620",31.13,10.00,0,337.24,376.92,24.1,21.4,0.177,345488.1,345488.1,27724,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600333,290505.00
03/21/2016 18:45,2,0.686,ACTIVE,212.83,344.76,59.991,1458600303,"274151322000054","219011344069620",30.47,15.80,0,334.24,364.29,21.1,18.5,0.137,611003.3,611003.3,16382,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600334,290506.00
03/21/2016 18:45,2,0.787,ACTIVE,214.19,346.56,59.986,1458600303,"201051344000867","219011344069620",31.13,10.30,0,338.14,377.82,24.9,22.1,0.177,334923.3,334923.3,23158,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600335,290507.00
03/21/2016 18:45,2,0.789,ACTIVE,213.96,346.26,59.986,1458600303,"201051344001093","219011344069620",31.09,9.00,0,336.04,375.71,24.9,22.1,0.164,344360.9,344360.9,27601,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600336,290508.00
03/21/2016 18:45,2,0.738,ACTIVE,213.96,347.46,59.944,1458600303,"201051344000900","219011344069620",31.39,10.00,0,338.14,379.02,23.5,20.8,0.177,350285.7,350285.7,22559,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600337,290509.00
03/21/2016 18:45,2,0.803,ACTIVE,214.19,347.46,59.986,1458600303,"201051344000648","219011344069620",31.21,9.30,0,337.84,379.02,25.4,22.6,0.181,342906.8,342906.8,22861,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600338,290510.00
03/21/2016 18:45,2,0.799,ACTIVE,213.96,347.46,59.986,1458600303,"201051344000569","219011344069620",31.21,9.70,0,337.24,378.72,25.3,22.5,0.181,351712.6,351712.6,22492,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600339,290511.00
03/21/2016 18:45,2,0.797,ACTIVE,214.19,347.46,60.002,1458600303,"201051344000983","219011344069620",31.01,10.00,0,338.14,379.62,25.1,22.3,0.186,343596.9,343596.9,22958,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600340,290512.00
03/21/2016 18:45,2,0.775,ACTIVE,214.19,347.16,60.028,1458600303,"201051344001158","219011344069620",30.85,8.50,0,337.24,378.72,24.2,21.5,0.186,339056.8,339056.8,23198,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600341,290513.00
03/21/2016 18:45,2,0.793,ACTIVE,214.41,348.66,59.986,1458600303,"201051344000576","219011344069620",31.01,10.00,0,338.14,378.42,24.9,22.1,0.181,344697.5,344697.5,22626,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600342,290514.00
03/21/2016 18:45,2,0.699,ACTIVE,213.06,346.26,59.975,1458600303,"274151322000087","219011344069620",29.70,16.70,0,334.24,363.99,21.0,18.4,0.137,585453.2,585453.2,16451,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458600343,290515.00
03/21/2016 19:00,2,0.596,ACTIVE,214.19,345.96,59.970,1458601203,"201051344000645","219011344069620",30.57,9.70,0,338.44,359.78,18.4,15.9,0.119,344343.1,344343.1,22775,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601204,290516.00
03/21/2016 19:00,2,0.502,ACTIVE,212.61,341.45,60.007,1458601203,"274151322000085","219011344069620",29.74,13.00,0,337.84,352.27,15.2,12.7,0.088,613970.8,613970.8,16398,0,0,0,L,1151911521,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601205,290517.00
03/21/2016 19:00,2,0.605,ACTIVE,214.41,347.76,59.981,1458601203,"201051344000633","219011344069620",30.30,7.70,0,337.24,362.19,18.6,16.0,0.124,335375.8,335375.8,23220,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601206,290518.00
03/21/2016 19:00,2,0.609,ACTIVE,213.96,345.66,59.986,1458601203,"201051344000469","219011344069620",30.81,6.30,0,336.34,359.78,19.1,16.5,0.119,336814.7,336814.7,23177,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601207,290519.00
03/21/2016 19:00,2,0.592,ACTIVE,213.29,343.25,59.981,1458601203,"201051344000646","219011344069620",30.02,7.30,0,334.84,357.68,18.0,15.5,0.115,340883.7,340883.7,27732,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601208,290520.00
03/21/2016 19:00,2,0.531,ACTIVE,212.38,342.05,59.975,1458601203,"274151322000052","219011344069620",30.10,12.30,0,333.93,352.57,16.2,13.7,0.102,622080.6,622080.6,16613,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601209,290521.00
03/21/2016 19:00,2,0.605,ACTIVE,213.96,344.15,59.975,1458601203,"201051344000585","219011344069620",30.63,8.50,0,335.74,358.88,18.8,16.2,0.124,346284.1,346284.1,27745,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601210,290522.00
03/21/2016 19:00,2,0.572,ACTIVE,213.74,342.65,59.986,1458601203,"201051344001230","219011344069620",30.22,6.30,0,334.54,356.18,17.5,15.0,0.106,344819.9,344819.9,27525,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601211,290523.00
03/21/2016 19:00,2,0.582,ACTIVE,214.19,344.45,59.986,1458601203,"201051344000582","219011344069620",30.93,7.70,0,336.94,357.68,18.3,15.7,0.115,338300.9,338300.9,27713,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601212,290524.00
03/21/2016 19:00,2,0.611,ACTIVE,213.29,343.55,60.028,1458601203,"201051344000955","219011344069620",30.53,8.50,0,334.84,357.38,18.9,16.4,0.124,349336.6,349336.6,27646,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601213,290525.00
03/21/2016 19:00,2,0.334,ACTIVE,212.61,418.09,59.996,1458601203,"274151322000094","219011344069620",39.58,14.70,0,338.74,449.35,13.4,11.0,0.075,499910.7,499910.7,17289,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601213,290526.00
03/21/2016 19:00,2,0.617,ACTIVE,213.74,345.06,59.986,1458601203,"201051344000579","219011344069620",31.23,6.70,0,337.54,359.78,19.6,16.9,0.128,350297.4,350297.4,3240,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601214,290527.00
03/21/2016 19:00,2,0.602,ACTIVE,213.51,342.65,59.954,1458601203,"201051344000890","219011344069620",31.19,7.70,0,333.63,359.18,19.0,16.4,0.119,346692.2,346692.2,27673,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601215,290528.00
03/21/2016 19:00,2,0.590,ACTIVE,213.74,343.55,59.981,1458601203,"201051344000438","219011344069620",31.39,8.00,0,336.04,359.48,18.8,16.2,0.115,348819.2,348819.2,27664,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601216,290529.00
03/21/2016 19:00,2,0.625,ACTIVE,213.96,344.15,59.991,1458601203,"201051344000417","219011344069620",30.63,8.00,0,334.24,357.98,19.4,16.8,0.119,342449.5,342449.5,27821,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601217,290530.00
03/21/2016 19:00,2,0.508,ACTIVE,212.61,342.05,59.975,1458601203,"274151322000083","219011344069620",30.06,12.30,0,337.54,352.87,15.5,13.0,0.097,616325.0,616325.0,16661,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601218,290531.00
03/21/2016 19:00,2,0.529,ACTIVE,213.06,345.06,59.986,1458601203,"274151322000076","219011344069620",31.03,13.00,0,335.44,353.17,16.7,14.2,0.102,656062.7,656062.7,16667,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601219,290532.00
03/21/2016 19:00,2,0.582,ACTIVE,213.51,344.76,59.991,1458601203,"201051344000868","219011344069620",31.09,7.30,0,337.54,359.18,18.4,15.8,0.119,335830.6,335830.6,22914,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601220,290533.00
03/21/2016 19:00,2,0.537,ACTIVE,212.38,344.45,60.002,1458601203,"274151322000095","219011344069620",30.04,12.70,0,337.54,352.57,16.3,13.8,0.102,649550.0,649550.0,16561,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601221,290534.00
03/21/2016 19:00,2,0.582,ACTIVE,213.51,346.56,59.981,1458601203,"201051344000988","219011344069620",30.45,7.30,0,336.94,360.08,18.0,15.5,0.128,333789.9,333789.9,23192,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601222,290535.00
03/21/2016 19:00,2,0.594,ACTIVE,213.51,342.95,59.981,1458601203,"201051344001025","219011344069620",30.51,8.00,0,336.04,357.68,18.4,15.8,0.119,346272.6,346272.6,27730,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601223,290536.00
03/21/2016 19:00,2,0.605,ACTIVE,213.74,345.06,59.986,1458601203,"201051344000458","219011344069620",30.79,9.70,0,337.54,359.18,18.9,16.3,0.128,343781.4,343781.4,23121,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601224,290537.00
03/21/2016 19:00,2,0.609,ACTIVE,214.19,346.26,60.012,1458601203,"201051344000853","219011344069620",30.06,7.70,0,339.34,360.99,18.6,16.0,0.124,342108.7,342108.7,22714,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601224,290538.00
03/21/2016 19:00,2,0.584,ACTIVE,213.96,344.15,59.954,1458601203,"201051344000685","219011344069620",30.42,7.30,0,336.34,359.18,18.0,15.5,0.119,348535.1,348535.1,27542,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601226,290539.00
03/21/2016 19:00,2,0.572,ACTIVE,213.96,344.15,60.002,1458601203,"201051344000917","219011344069620",30.36,8.50,0,335.74,357.98,17.6,15.1,0.115,345731.3,345731.3,27543,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601227,290540.00
03/21/2016 19:00,2,0.562,ACTIVE,213.74,343.55,59.944,1458601203,"201051344001145","219011344069620",30.77,6.00,0,336.64,358.28,17.6,15.0,0.115,350919.0,350919.0,27402,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601228,290541.00
03/21/2016 19:00,2,0.596,ACTIVE,213.74,343.85,59.986,1458601203,"201051344000651","219011344069620",30.10,9.30,0,336.64,357.68,18.2,15.6,0.115,342666.0,342666.0,27772,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601229,290542.00
03/21/2016 19:00,2,0.480,ACTIVE,212.16,341.75,59.981,1458601203,"274151322000088","219011344069620",29.24,12.70,0,336.94,351.07,14.3,11.8,0.088,597502.6,597502.6,16358,0,0,0,L,1151911521,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601229,290543.00
03/21/2016 19:00,2,0.346,ACTIVE,213.29,424.71,59.954,1458601203,"274151322000068","219011344069620",40.30,16.30,0,339.65,452.06,14.2,11.8,0.075,500013.7,500013.7,17463,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601230,290544.00
03/21/2016 19:00,2,0.574,ACTIVE,213.29,342.35,59.975,1458601203,"201051344001135","219011344069620",30.89,9.00,0,335.44,357.08,18.0,15.4,0.119,339171.5,339171.5,27737,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601231,290545.00
03/21/2016 19:00,2,0.609,ACTIVE,213.29,344.76,59.975,1458601203,"201051344000594","219011344069620",30.71,7.00,0,336.04,359.48,19.0,16.4,0.124,345997.2,345997.2,23153,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601232,290546.00
03/21/2016 19:00,2,0.582,ACTIVE,213.96,343.55,59.986,1458601203,"201051344001203","219011344069620",30.26,7.70,0,336.04,358.88,17.9,15.3,0.115,345492.5,345492.5,27725,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601233,290547.00
03/21/2016 19:00,2,0.500,ACTIVE,212.38,343.85,60.007,1458601203,"274151322000054","219011344069620",29.74,13.70,0,336.94,351.97,15.1,12.7,0.097,611007.0,611007.0,16383,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601234,290548.00
03/21/2016 19:00,2,0.592,ACTIVE,213.96,344.76,60.018,1458601203,"201051344000867","219011344069620",30.57,9.00,0,337.24,358.88,18.3,15.8,0.119,334927.9,334927.9,23159,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601235,290549.00
03/21/2016 19:00,2,0.605,ACTIVE,213.96,344.15,59.996,1458601203,"201051344001093","219011344069620",30.55,7.00,0,335.74,357.08,18.8,16.2,0.106,344365.5,344365.5,27602,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601236,290550.00
03/21/2016 19:00,2,0.541,ACTIVE,213.51,345.36,60.007,1458601203,"201051344000900","219011344069620",30.53,8.00,0,337.84,358.88,16.8,14.3,0.115,350289.9,350289.9,22560,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601237,290551.00
03/21/2016 19:00,2,0.613,ACTIVE,213.96,345.36,59.981,1458601203,"201051344000648","219011344069620",30.59,7.30,0,337.84,359.78,19.1,16.5,0.119,342911.5,342911.5,22862,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601238,290552.00
03/21/2016 19:00,2,0.600,ACTIVE,213.74,345.36,59.981,1458601203,"201051344000569","219011344069620",30.83,8.00,0,338.14,360.38,18.8,16.2,0.124,351717.3,351717.3,22493,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601239,290553.00
03/21/2016 19:00,2,0.592,ACTIVE,213.74,345.36,59.986,1458601203,"201051344000983","219011344069620",30.71,8.00,0,336.34,359.18,18.4,15.9,0.124,343601.5,343601.5,22959,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601240,290554.00
03/21/2016 19:00,2,0.570,ACTIVE,213.74,345.06,59.981,1458601203,"201051344001158","219011344069620",30.79,6.70,0,337.84,360.08,17.8,15.3,0.124,339061.2,339061.2,23199,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601241,290555.00
03/21/2016 19:00,2,0.598,ACTIVE,214.19,346.26,59.981,1458601203,"201051344000576","219011344069620",30.93,8.00,0,338.44,359.18,18.8,16.2,0.119,344702.1,344702.1,22627,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601242,290556.00
03/21/2016 19:00,2,0.508,ACTIVE,212.61,343.55,59.975,1458601203,"274151322000087","219011344069620",29.12,14.30,0,337.54,352.27,14.9,12.5,0.084,585456.9,585456.9,16452,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458601243,290557.00
03/21/2016 19:15,2,0.467,ACTIVE,213.96,344.76,59.981,1458602104,"201051344000645","219011344069620",29.64,7.70,0,336.94,355.88,14.1,11.6,0.075,344346.5,344346.5,22776,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602105,290558.00
03/21/2016 19:15,2,0.365,ACTIVE,212.83,341.45,59.981,1458602104,"274151322000085","219011344069620",29.66,10.70,0,337.84,348.06,11.0,8.7,0.062,613973.5,613973.5,16399,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602106,290559.00
03/21/2016 19:15,2,0.486,ACTIVE,214.19,345.96,59.991,1458602104,"201051344000633","219011344069620",29.20,6.00,0,336.04,355.88,14.4,12.0,0.084,335379.3,335379.3,23221,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602107,290560.00
03/21/2016 19:15,2,0.475,ACTIVE,213.74,344.45,59.986,1458602104,"201051344000469","219011344069620",30.93,4.50,0,336.04,354.37,14.9,12.5,0.080,336818.3,336818.3,23178,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602107,290561.00
03/21/2016 19:15,2,0.453,ACTIVE,213.06,342.05,59.975,1458602104,"201051344000646","219011344069620",30.59,6.00,0,334.54,353.17,14.1,11.7,0.080,340887.1,340887.1,27733,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602108,290562.00
03/21/2016 19:15,2,0.393,ACTIVE,212.61,339.65,59.981,1458602104,"274151322000052","219011344069620",29.74,10.30,0,336.64,348.96,11.8,9.5,0.057,622083.5,622083.5,16614,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602109,290563.00
03/21/2016 19:15,2,0.475,ACTIVE,213.29,342.95,59.970,1458602104,"201051344000585","219011344069620",29.72,6.70,0,335.14,352.87,14.3,11.9,0.080,346287.6,346287.6,27746,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602110,290564.00
03/21/2016 19:15,2,0.438,ACTIVE,213.06,341.15,59.986,1458602104,"201051344001230","219011344069620",30.00,4.50,0,334.24,352.57,13.3,10.9,0.075,344823.2,344823.2,27526,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602111,290565.00
03/21/2016 19:15,2,0.467,ACTIVE,213.74,342.95,60.007,1458602104,"201051344000582","219011344069620",29.78,6.00,0,335.44,353.17,14.2,11.7,0.080,338304.4,338304.4,27714,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602112,290566.00
03/21/2016 19:15,2,0.492,ACTIVE,212.83,341.45,59.975,1458602104,"201051344000955","219011344069620",29.68,6.70,0,334.54,353.77,14.8,12.3,0.080,349340.2,349340.2,27647,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602113,290567.00
03/21/2016 19:15,2,0.238,ACTIVE,212.61,417.19,59.965,1458602104,"274151322000094","219011344069620",39.40,12.30,0,338.74,434.02,9.6,7.3,0.049,499913.0,499913.0,17290,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602114,290568.00
03/21/2016 19:15,2,0.516,ACTIVE,213.74,344.15,59.986,1458602104,"201051344000579","219011344069620",28.03,5.50,0,337.24,356.78,14.7,12.2,0.075,350301.1,350301.1,3241,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602115,290569.00
03/21/2016 19:15,2,0.473,ACTIVE,212.83,340.85,59.991,1458602104,"201051344000890","219011344069620",30.89,6.00,0,333.93,353.17,14.8,12.4,0.075,346695.8,346695.8,27674,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602116,290570.00
03/21/2016 19:15,2,0.504,ACTIVE,213.29,341.75,59.991,1458602104,"201051344000438","219011344069620",22.82,6.30,0,335.14,354.37,11.7,9.3,0.062,348822.6,348822.6,27665,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602116,290571.00
03/21/2016 19:15,2,0.504,ACTIVE,213.29,341.45,59.991,1458602104,"201051344000417","219011344069620",30.40,6.30,0,335.14,352.27,15.5,13.0,0.075,342453.3,342453.3,27822,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602117,290572.00
03/21/2016 19:15,2,0.375,ACTIVE,212.61,342.95,59.975,1458602104,"274151322000083","219011344069620",29.50,10.00,0,337.24,348.66,11.2,8.9,0.062,616327.8,616327.8,16662,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602118,290573.00
03/21/2016 19:15,2,0.393,ACTIVE,213.29,342.05,59.981,1458602104,"274151322000076","219011344069620",30.26,10.70,0,338.44,349.26,12.1,9.7,0.071,656065.7,656065.7,16668,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602119,290574.00
03/21/2016 19:15,2,0.457,ACTIVE,213.51,343.85,59.986,1458602104,"201051344000868","219011344069620",30.57,6.00,0,336.34,354.97,14.2,11.7,0.080,335834.0,335834.0,22915,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602120,290575.00
03/21/2016 19:15,2,0.379,ACTIVE,212.61,341.15,59.986,1458602104,"274151322000095","219011344069620",30.28,10.00,0,337.54,348.66,11.7,9.4,0.071,649552.9,649552.9,16562,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602121,290576.00
03/21/2016 19:15,2,0.475,ACTIVE,213.51,344.45,59.991,1458602104,"201051344000988","219011344069620",23.54,6.30,0,335.74,355.58,11.3,9.0,0.075,333793.1,333793.1,23193,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602122,290577.00
03/21/2016 19:15,2,0.463,ACTIVE,213.06,340.55,59.981,1458602104,"201051344001025","219011344069620",29.82,6.30,0,335.14,352.27,14.0,11.6,0.075,346276.0,346276.0,27731,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602123,290578.00
03/21/2016 19:15,2,0.479,ACTIVE,213.51,343.55,59.991,1458602104,"201051344000458","219011344069620",30.22,8.00,0,336.64,354.07,14.7,12.2,0.084,343785.0,343785.0,23122,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602124,290579.00
03/21/2016 19:15,2,0.471,ACTIVE,214.19,345.36,59.975,1458602104,"201051344000853","219011344069620",29.82,6.00,0,338.44,357.98,14.2,11.8,0.080,342112.2,342112.2,22715,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602125,290580.00
03/21/2016 19:15,2,0.465,ACTIVE,213.29,342.35,59.949,1458602104,"201051344000685","219011344069620",30.14,5.50,0,335.74,353.77,14.3,11.8,0.084,348538.5,348538.5,27543,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602126,290581.00
03/21/2016 19:15,2,0.445,ACTIVE,213.29,342.35,59.991,1458602104,"201051344000917","219011344069620",30.12,7.30,0,335.14,352.87,13.6,11.2,0.075,345734.6,345734.6,27544,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602127,290582.00
03/21/2016 19:15,2,0.441,ACTIVE,213.29,342.05,59.986,1458602104,"201051344001145","219011344069620",29.72,4.50,0,336.04,353.47,13.3,10.9,0.075,350922.3,350922.3,27403,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602128,290583.00
03/21/2016 19:15,2,0.475,ACTIVE,213.06,342.05,59.986,1458602104,"201051344000651","219011344069620",29.56,7.00,0,336.04,352.57,14.2,11.8,0.080,342669.5,342669.5,27773,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602129,290584.00
03/21/2016 19:15,2,0.361,ACTIVE,212.16,341.45,59.981,1458602104,"274151322000088","219011344069620",27.77,10.70,0,336.64,347.76,10.2,7.9,0.057,597505.0,597505.0,16359,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602130,290585.00
03/21/2016 19:15,2,0.258,ACTIVE,213.29,412.08,59.975,1458602104,"274151322000068","219011344069620",39.02,14.30,0,338.74,441.54,10.2,7.9,0.044,500016.2,500016.2,17464,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602130,290586.00
03/21/2016 19:15,2,0.453,ACTIVE,212.83,340.55,59.959,1458602104,"201051344001135","219011344069620",29.92,7.00,0,335.14,354.97,13.8,11.3,0.075,339174.8,339174.8,27738,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602131,290587.00
03/21/2016 19:15,2,0.473,ACTIVE,213.06,344.15,59.991,1458602104,"201051344000594","219011344069620",30.93,5.50,0,335.14,355.88,14.8,12.4,0.084,346000.8,346000.8,23154,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602132,290588.00
03/21/2016 19:15,2,0.447,ACTIVE,213.29,341.15,59.991,1458602104,"201051344001203","219011344069620",30.20,6.00,0,336.04,354.07,13.7,11.3,0.075,345495.6,345495.6,27726,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602133,290589.00
03/21/2016 19:15,2,0.363,ACTIVE,212.38,340.55,60.018,1458602104,"274151322000054","219011344069620",29.54,11.30,0,336.94,348.06,10.9,8.6,0.066,611009.6,611009.6,16384,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602134,290590.00
03/21/2016 19:15,2,0.455,ACTIVE,213.96,343.55,59.986,1458602104,"201051344000867","219011344069620",30.36,7.00,0,336.34,354.07,14.0,11.6,0.071,334931.3,334931.3,23160,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602135,290591.00
03/21/2016 19:15,2,0.498,ACTIVE,213.06,342.35,59.991,1458602104,"201051344001093","219011344069620",29.00,6.00,0,335.14,352.87,14.7,12.2,0.075,344369.1,344369.1,27603,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602136,290592.00
03/21/2016 19:15,2,0.430,ACTIVE,213.51,343.85,60.018,1458602104,"201051344000900","219011344069620",23.02,6.70,0,336.04,354.37,10.1,7.8,0.066,350292.8,350292.8,22561,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602137,290593.00
03/21/2016 19:15,2,0.477,ACTIVE,213.74,343.85,60.007,1458602104,"201051344000648","219011344069620",30.87,6.00,0,337.24,354.07,14.9,12.4,0.080,342915.1,342915.1,22863,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602138,290594.00
03/21/2016 19:15,2,0.461,ACTIVE,213.74,344.15,59.991,1458602104,"201051344000569","219011344069620",30.99,6.70,0,336.94,354.37,14.4,12.0,0.075,351720.8,351720.8,22494,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602139,290595.00
03/21/2016 19:15,2,0.463,ACTIVE,213.51,343.55,59.986,1458602104,"201051344000983","219011344069620",29.82,6.70,0,336.34,354.07,14.0,11.6,0.084,343605.0,343605.0,22960,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602140,290596.00
03/21/2016 19:15,2,0.447,ACTIVE,213.51,343.55,59.986,1458602104,"201051344001158","219011344069620",29.88,5.50,0,336.34,354.07,13.6,11.2,0.088,339064.4,339064.4,23200,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602141,290597.00
03/21/2016 19:15,2,0.482,ACTIVE,213.96,345.06,59.991,1458602104,"201051344000576","219011344069620",29.72,6.30,0,336.94,355.28,14.6,12.2,0.080,344705.6,344705.6,22628,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602142,290598.00
03/21/2016 19:15,2,0.369,ACTIVE,212.61,340.85,59.959,1458602104,"274151322000087","219011344069620",29.14,12.30,0,337.24,348.36,10.9,8.6,0.062,585459.5,585459.5,16453,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458602142,290599.00
03/21/2016 19:30,2,0.334,ACTIVE,213.51,342.65,59.959,1458603004,"201051344000645","219011344069620",29.78,6.70,0,338.14,352.87,10.1,7.8,0.044,344349.0,344349.0,22777,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603005,290600.00
03/21/2016 19:30,2,0.244,ACTIVE,212.61,341.15,59.965,1458603004,"274151322000085","219011344069620",29.00,9.30,0,337.84,345.96,7.2,5.0,0.031,613975.2,613975.2,16400,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603006,290601.00
03/21/2016 19:30,2,0.348,ACTIVE,213.74,344.15,59.965,1458603004,"201051344000633","219011344069620",29.62,5.00,0,338.14,354.07,10.5,8.2,0.044,335381.9,335381.9,23222,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603007,290602.00
03/21/2016 19:30,2,0.361,ACTIVE,213.29,341.75,59.975,1458603004,"201051344000469","219011344069620",29.52,3.70,0,336.04,351.37,10.8,8.5,0.049,336821.0,336821.0,23179,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603008,290603.00
03/21/2016 19:30,2,0.340,ACTIVE,213.06,340.55,59.944,1458603004,"201051344000646","219011344069620",29.12,4.50,0,334.54,352.57,10.0,7.8,0.040,340889.5,340889.5,27734,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603009,290604.00
03/21/2016 19:30,2,0.268,ACTIVE,211.93,342.05,59.949,1458603004,"274151322000052","219011344069620",29.30,8.50,0,336.34,346.26,7.9,5.7,0.035,622085.4,622085.4,16615,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603010,290605.00
03/21/2016 19:30,2,0.340,ACTIVE,213.06,341.45,59.959,1458603004,"201051344000585","219011344069620",29.66,5.50,0,333.33,349.26,10.2,7.9,0.040,346290.1,346290.1,27747,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603011,290606.00
03/21/2016 19:30,2,0.324,ACTIVE,213.06,340.25,60.007,1458603004,"201051344001230","219011344069620",29.06,3.70,0,333.63,348.06,9.6,7.3,0.040,344825.5,344825.5,27527,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603012,290607.00
03/21/2016 19:30,2,0.342,ACTIVE,213.74,341.15,59.970,1458603004,"201051344000582","219011344069620",29.54,4.50,0,334.84,349.26,10.3,8.0,0.040,338306.9,338306.9,27715,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603013,290608.00
03/21/2016 19:30,2,0.352,ACTIVE,212.83,340.25,60.007,1458603004,"201051344000955","219011344069620",30.65,5.00,0,333.63,349.26,11.0,8.7,0.040,349342.9,349342.9,27648,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603014,290609.00
03/21/2016 19:30,2,0.158,ACTIVE,212.38,350.47,59.949,1458603004,"274151322000094","219011344069620",32.46,10.30,0,338.74,429.22,5.2,3.1,0.031,499914.4,499914.4,17291,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603014,290610.00
03/21/2016 19:30,2,0.363,ACTIVE,213.29,341.45,59.965,1458603004,"201051344000579","219011344069620",30.38,4.00,0,337.54,351.07,11.2,8.9,0.049,350303.8,350303.8,3242,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603015,290611.00
03/21/2016 19:30,2,0.322,ACTIVE,212.83,344.76,59.970,1458603004,"201051344000890","219011344069620",31.93,5.00,0,334.24,351.97,10.5,8.2,0.040,346698.5,346698.5,27675,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603016,290612.00
03/21/2016 19:30,2,0.354,ACTIVE,213.29,340.55,59.970,1458603004,"201051344000438","219011344069620",29.62,4.50,0,334.84,348.36,10.7,8.4,0.044,348825.0,348825.0,27666,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603017,290613.00
03/21/2016 19:30,2,0.408,ACTIVE,213.29,341.75,59.965,1458603004,"201051344000417","219011344069620",21.89,5.00,0,334.54,348.96,9.2,7.0,0.035,342456.1,342456.1,27823,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603018,290614.00
03/21/2016 19:30,2,0.244,ACTIVE,212.38,339.34,59.975,1458603004,"274151322000083","219011344069620",29.12,9.00,0,336.94,346.56,7.2,5.0,0.035,616329.6,616329.6,16663,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603019,290615.00
03/21/2016 19:30,2,0.258,ACTIVE,212.83,342.05,59.965,1458603004,"274151322000076","219011344069620",29.86,9.30,0,337.84,346.56,7.8,5.6,0.044,656067.6,656067.6,16669,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603020,290616.00
03/21/2016 19:30,2,0.340,ACTIVE,213.06,342.05,59.965,1458603004,"201051344000868","219011344069620",29.14,4.50,0,336.94,351.37,10.1,7.8,0.044,335836.5,335836.5,22916,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603021,290617.00
03/21/2016 19:30,2,0.254,ACTIVE,212.16,340.85,59.959,1458603004,"274151322000095","219011344069620",28.82,8.00,0,336.64,346.26,7.4,5.2,0.035,649554.8,649554.8,16563,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603022,290618.00
03/21/2016 19:30,2,0.307,ACTIVE,213.06,342.95,59.965,1458603004,"201051344000988","219011344069620",30.53,5.00,0,336.04,351.67,9.5,7.3,0.049,333795.3,333795.3,23194,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603023,290619.00
03/21/2016 19:30,2,0.336,ACTIVE,212.83,339.65,59.959,1458603004,"201051344001025","219011344069620",29.52,5.00,0,334.54,348.36,10.1,7.8,0.049,346278.4,346278.4,27732,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603024,290620.00
03/21/2016 19:30,2,0.342,ACTIVE,213.29,341.75,59.965,1458603004,"201051344000458","219011344069620",30.47,6.70,0,336.64,350.77,10.6,8.3,0.044,343787.6,343787.6,23123,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603025,290621.00
03/21/2016 19:30,2,0.332,ACTIVE,213.74,343.25,59.970,1458603004,"201051344000853","219011344069620",30.08,4.50,0,338.44,352.57,10.2,7.9,0.053,342114.7,342114.7,22716,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603026,290622.00
03/21/2016 19:30,2,0.342,ACTIVE,213.29,340.85,59.938,1458603004,"201051344000685","219011344069620",29.40,4.00,0,333.93,350.17,10.2,7.9,0.044,348541.0,348541.0,27544,0,0,0,L,1122011218,0,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603026,290623.00
03/21/2016 19:30,2,0.318,ACTIVE,213.29,341.15,59.959,1458603004,"201051344000917","219011344069620",29.52,6.30,0,334.24,349.86,9.5,7.3,0.049,345737.0,345737.0,27545,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603027,290624.00
03/21/2016 19:30,2,0.314,ACTIVE,213.51,340.85,59.954,1458603004,"201051344001145","219011344069620",29.36,3.30,0,335.74,349.56,9.4,7.1,0.040,350924.6,350924.6,27404,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603028,290625.00
