ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 19:30,2,0.344,ACTIVE,213.29,340.85,59.954,1458603004,"201051344000651","219011344069620",29.08,5.50,0,334.84,349.26,10.2,7.9,0.049,342672.0,342672.0,27774,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603029,290626.00
03/21/2016 19:30,2,0.227,ACTIVE,211.93,339.95,59.944,1458603004,"274151322000088","219011344069620",27.73,9.00,0,336.34,345.66,6.4,4.2,0.027,597506.6,597506.6,16360,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603030,290627.00
03/21/2016 19:30,2,0.172,ACTIVE,212.83,356.78,59.981,1458603004,"274151322000068","219011344069620",33.18,12.30,0,339.65,433.12,5.8,3.7,0.027,500017.7,500017.7,17465,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603031,290628.00
03/21/2016 19:30,2,0.311,ACTIVE,212.83,339.34,59.954,1458603004,"201051344001135","219011344069620",30.49,6.00,0,333.93,348.06,9.7,7.4,0.044,339177.2,339177.2,27739,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603032,290629.00
03/21/2016 19:30,2,0.355,ACTIVE,213.06,341.75,59.949,1458603004,"201051344000594","219011344069620",29.38,4.00,0,336.04,351.37,10.6,8.3,0.044,346003.4,346003.4,23155,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603033,290630.00
03/21/2016 19:30,2,0.328,ACTIVE,213.29,340.25,59.965,1458603004,"201051344001203","219011344069620",29.22,4.50,0,334.24,349.86,9.8,7.5,0.040,345498.0,345498.0,27727,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603034,290631.00
03/21/2016 19:30,2,0.238,ACTIVE,212.16,340.25,59.959,1458603004,"274151322000054","219011344069620",28.82,10.00,0,336.04,345.66,6.9,4.8,0.035,611011.4,611011.4,16385,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603035,290632.00
03/21/2016 19:30,2,0.330,ACTIVE,213.51,341.75,59.965,1458603004,"201051344000867","219011344069620",29.52,6.00,0,336.34,350.77,9.9,7.6,0.040,334933.8,334933.8,23161,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603035,290633.00
03/21/2016 19:30,2,0.373,ACTIVE,213.29,340.85,59.912,1458603004,"201051344001093","219011344069620",29.22,5.00,0,334.54,348.66,11.1,8.8,0.040,344371.8,344371.8,27604,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603036,290634.00
03/21/2016 19:30,2,0.270,ACTIVE,213.06,342.65,59.949,1458603004,"201051344000900","219011344069620",29.50,5.00,0,336.94,349.56,8.1,5.9,0.040,350294.6,350294.6,22562,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603037,290635.00
03/21/2016 19:30,2,0.359,ACTIVE,213.29,342.05,59.944,1458603004,"201051344000648","219011344069620",29.40,4.50,0,337.24,351.37,10.7,8.4,0.044,342917.8,342917.8,22864,0,0,0,L,1122011218,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603038,290636.00
03/21/2016 19:30,2,0.328,ACTIVE,213.29,341.75,59.954,1458603004,"201051344000569","219011344069620",30.83,5.50,0,337.24,351.07,10.3,8.0,0.040,351723.4,351723.4,22495,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603039,290637.00
03/21/2016 19:30,2,0.328,ACTIVE,213.06,341.45,59.954,1458603004,"201051344000983","219011344069620",29.86,5.00,0,336.34,351.07,9.9,7.7,0.044,343607.4,343607.4,22961,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603040,290638.00
03/21/2016 19:30,2,0.311,ACTIVE,213.51,342.05,59.949,1458603004,"201051344001158","219011344069620",29.96,4.00,0,336.94,351.07,9.4,7.2,0.044,339066.8,339066.8,23201,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603041,290639.00
03/21/2016 19:30,2,0.346,ACTIVE,213.74,342.95,59.949,1458603004,"201051344000576","219011344069620",29.82,5.00,0,337.24,352.27,10.4,8.1,0.040,344708.2,344708.2,22629,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603042,290640.00
03/21/2016 19:30,2,0.248,ACTIVE,212.61,340.55,59.938,1458603004,"274151322000087","219011344069620",27.99,10.30,0,336.94,346.56,7.0,4.9,0.031,585461.3,585461.3,16454,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603043,290641.00
03/21/2016 19:45,2,0.217,ACTIVE,213.96,341.75,59.954,1458603903,"201051344000645","219011344069620",28.73,5.50,0,336.64,347.76,6.3,4.2,0.013,344350.4,344350.4,22778,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603904,290642.00
03/21/2016 19:45,2,0.131,ACTIVE,212.38,339.34,59.944,1458603903,"274151322000085","219011344069620",27.35,7.70,0,336.64,344.76,3.7,1.6,0.004,613976.0,613976.0,16401,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603905,290643.00
03/21/2016 19:45,2,0.244,ACTIVE,213.96,343.25,59.922,1458603903,"201051344000633","219011344069620",27.51,3.70,0,335.74,350.17,6.8,4.7,0.013,335383.5,335383.5,23223,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603906,290644.00
03/21/2016 19:45,2,0.266,ACTIVE,213.51,340.85,59.907,1458603903,"201051344000469","219011344069620",27.85,3.00,0,335.44,347.16,7.5,5.3,0.004,336822.6,336822.6,23180,0,0,0,L,1122011218,0,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603907,290645.00
03/21/2016 19:45,2,0.232,ACTIVE,212.83,339.95,59.949,1458603903,"201051344000646","219011344069620",27.69,3.70,0,332.73,346.86,6.6,4.4,0.013,340891.0,340891.0,27735,0,0,0,L,1122011218,0,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603908,290646.00
03/21/2016 19:45,2,0.148,ACTIVE,211.93,340.25,59.949,1458603903,"274151322000052","219011344069620",28.01,7.30,0,335.74,344.15,4.3,2.2,0.018,622086.4,622086.4,16616,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603909,290647.00
03/21/2016 19:45,2,0.227,ACTIVE,213.06,339.95,59.933,1458603903,"201051344000585","219011344069620",27.93,4.00,0,334.84,345.96,6.4,4.3,0.004,346291.6,346291.6,27748,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603910,290648.00
03/21/2016 19:45,2,0.238,ACTIVE,212.83,339.04,59.954,1458603903,"201051344001230","219011344069620",24.69,3.00,0,333.63,345.06,6.0,3.9,0.009,344826.9,344826.9,27528,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603910,290649.00
03/21/2016 19:45,2,0.236,ACTIVE,213.29,339.95,59.959,1458603903,"201051344000582","219011344069620",27.77,3.70,0,335.44,346.26,6.7,4.5,0.009,338308.4,338308.4,27716,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603911,290650.00
03/21/2016 19:45,2,0.266,ACTIVE,212.61,338.74,59.986,1458603903,"201051344000955","219011344069620",27.43,4.00,0,333.93,345.96,7.4,5.2,0.013,349344.6,349344.6,27649,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603912,290651.00
03/21/2016 19:45,2,0.070,ACTIVE,212.16,339.04,59.922,1458603903,"274151322000094","219011344069620",29.22,8.00,0,336.34,354.07,2.1,0.1,0.000,499914.7,499914.7,17292,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603913,290652.00
03/21/2016 19:45,2,0.262,ACTIVE,213.06,340.55,59.954,1458603903,"201051344000579","219011344069620",28.23,3.30,0,336.34,348.06,7.5,5.4,0.013,350305.6,350305.6,3243,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603914,290653.00
03/21/2016 19:45,2,0.252,ACTIVE,212.83,338.44,59.944,1458603903,"201051344000890","219011344069620",27.45,3.70,0,335.44,348.06,7.0,4.8,0.009,346700.1,346700.1,27676,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603915,290654.00
03/21/2016 19:45,2,0.260,ACTIVE,213.29,339.65,59.959,1458603903,"201051344000438","219011344069620",27.06,3.70,0,335.14,346.86,7.1,4.9,0.009,348826.6,348826.6,27667,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603916,290655.00
03/21/2016 19:45,2,0.293,ACTIVE,213.29,339.65,59.954,1458603903,"201051344000417","219011344069620",27.15,4.00,0,331.83,345.66,8.1,5.8,0.009,342457.9,342457.9,27824,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603917,290656.00
03/21/2016 19:45,2,0.129,ACTIVE,212.16,338.14,59.949,1458603903,"274151322000083","219011344069620",27.49,7.30,0,336.34,344.45,3.6,1.5,0.000,616330.3,616330.3,16664,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603918,290657.00
03/21/2016 19:45,2,0.137,ACTIVE,212.83,339.65,59.944,1458603903,"274151322000076","219011344069620",27.73,7.70,0,337.54,344.76,3.9,1.8,0.009,656068.5,656068.5,16670,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603919,290658.00
03/21/2016 19:45,2,0.225,ACTIVE,213.29,341.45,59.954,1458603903,"201051344000868","219011344069620",27.39,3.70,0,335.44,347.76,6.2,4.1,0.009,335837.9,335837.9,22917,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603920,290659.00
03/21/2016 19:45,2,0.127,ACTIVE,211.93,338.74,59.949,1458603903,"274151322000095","219011344069620",27.85,6.70,0,336.34,344.15,3.6,1.6,0.009,649555.6,649555.6,16564,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603921,290660.00
03/21/2016 19:45,2,0.209,ACTIVE,213.06,342.05,59.975,1458603903,"201051344000988","219011344069620",27.25,4.00,0,334.84,348.96,5.8,3.7,0.013,333796.6,333796.6,23195,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603921,290661.00
03/21/2016 19:45,2,0.229,ACTIVE,212.61,338.74,59.981,1458603903,"201051344001025","219011344069620",26.98,3.70,0,333.93,345.66,6.2,4.1,0.009,346279.9,346279.9,27733,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603922,290662.00
03/21/2016 19:45,2,0.248,ACTIVE,213.29,340.55,59.949,1458603903,"201051344000458","219011344069620",27.81,6.00,0,336.04,347.46,7.0,4.8,0.013,343789.2,343789.2,23124,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603923,290663.00
03/21/2016 19:45,2,0.223,ACTIVE,213.96,342.35,59.938,1458603903,"201051344000853","219011344069620",27.19,3.70,0,337.24,348.96,6.2,4.0,0.009,342116.1,342116.1,22717,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603924,290664.00
03/21/2016 19:45,2,0.244,ACTIVE,213.51,341.15,59.944,1458603903,"201051344000685","219011344069620",26.64,3.30,0,333.93,347.76,6.6,4.4,0.009,348542.5,348542.5,27545,0,0,0,L,1122011218,0,123.14,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603925,290665.00
03/21/2016 19:45,2,0.227,ACTIVE,213.06,340.25,59.959,1458603903,"201051344000917","219011344069620",26.48,5.00,0,333.33,346.86,6.1,4.0,0.013,345738.3,345738.3,27546,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603926,290666.00
03/21/2016 19:45,2,0.209,ACTIVE,213.29,339.65,59.954,1458603903,"201051344001145","219011344069620",26.78,3.00,0,335.74,346.86,5.7,3.6,0.009,350925.8,350925.8,27405,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603927,290667.00
03/21/2016 19:45,2,0.244,ACTIVE,213.06,339.95,59.949,1458603903,"201051344000651","219011344069620",27.31,4.00,0,333.63,346.56,6.8,4.6,0.009,342673.5,342673.5,27775,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603928,290668.00
03/21/2016 19:45,2,0.111,ACTIVE,211.70,338.74,59.944,1458603903,"274151322000088","219011344069620",26.16,7.70,0,335.44,343.55,3.0,0.9,0.000,597507.2,597507.2,16361,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603929,290669.00
03/21/2016 19:45,2,0.088,ACTIVE,212.61,340.25,59.938,1458603903,"274151322000068","219011344069620",29.42,9.70,0,337.54,361.29,2.6,0.6,0.004,500018.2,500018.2,17466,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603930,290670.00
03/21/2016 19:45,2,0.205,ACTIVE,212.61,338.14,59.949,1458603903,"201051344001135","219011344069620",28.75,4.50,0,333.93,345.06,6.0,3.9,0.013,339178.5,339178.5,27740,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603931,290671.00
03/21/2016 19:45,2,0.250,ACTIVE,212.83,340.85,59.949,1458603903,"201051344000594","219011344069620",27.00,3.30,0,335.44,347.46,6.8,4.7,0.004,346005.0,346005.0,23156,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603931,290672.00
03/21/2016 19:45,2,0.232,ACTIVE,212.83,338.74,59.944,1458603903,"201051344001203","219011344069620",26.18,3.30,0,335.14,347.16,6.2,4.0,0.009,345499.4,345499.4,27728,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603932,290673.00
03/21/2016 19:45,2,0.123,ACTIVE,211.93,339.04,59.922,1458603903,"274151322000054","219011344069620",27.33,8.50,0,335.74,343.85,3.4,1.4,0.004,611012.1,611012.1,16386,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603933,290674.00
03/21/2016 19:45,2,0.219,ACTIVE,213.51,340.55,59.938,1458603903,"201051344000867","219011344069620",27.69,5.50,0,336.34,347.76,6.2,4.0,0.009,334935.2,334935.2,23162,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603934,290675.00
03/21/2016 19:45,2,0.277,ACTIVE,212.83,339.34,59.965,1458603903,"201051344001093","219011344069620",26.04,4.00,0,334.54,345.96,7.3,5.2,0.013,344373.5,344373.5,27605,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603935,290676.00
03/21/2016 19:45,2,0.160,ACTIVE,213.29,341.45,59.922,1458603903,"201051344000900","219011344069620",27.02,4.00,0,335.44,347.76,4.4,2.3,0.009,350295.6,350295.6,22563,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603936,290677.00
03/21/2016 19:45,2,0.252,ACTIVE,213.51,341.15,59.944,1458603903,"201051344000648","219011344069620",27.79,3.30,0,336.64,348.06,7.1,4.9,0.009,342919.4,342919.4,22865,0,0,0,L,1122011218,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603937,290678.00
03/21/2016 19:45,2,0.230,ACTIVE,213.51,341.45,59.938,1458603903,"201051344000569","219011344069620",27.95,4.00,0,336.34,348.36,6.6,4.4,0.013,351724.9,351724.9,22496,0,0,0,L,1122011218,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603938,290679.00
03/21/2016 19:45,2,0.227,ACTIVE,213.29,340.85,59.944,1458603903,"201051344000983","219011344069620",26.82,4.00,0,335.74,347.46,6.2,4.0,0.013,343608.8,343608.8,22962,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603939,290680.00
03/21/2016 19:45,2,0.215,ACTIVE,213.51,341.15,59.944,1458603903,"201051344001158","219011344069620",26.84,3.30,0,335.74,347.16,5.8,3.7,0.013,339068.1,339068.1,23202,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603940,290681.00
03/21/2016 19:45,2,0.260,ACTIVE,213.74,342.35,59.944,1458603903,"201051344000576","219011344069620",25.74,4.00,0,336.64,348.36,6.8,4.6,0.009,344709.7,344709.7,22630,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603941,290682.00
03/21/2016 19:45,2,0.133,ACTIVE,212.16,338.74,59.922,1458603903,"274151322000087","219011344069620",26.84,9.00,0,336.34,344.45,3.6,1.6,0.004,585462.0,585462.0,16455,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458603942,290683.00
03/21/2016 20:00,2,0.121,ALERT,213.06,302.98,59.981,1458604803,"201051344000645","219011344069620",18.19,3.70,0,302.07,360.08,2.2,0.2,0.000,344351.0,344351.0,22779,0,0,0,L,1122011218,0,121.55,122.46,0002,-0,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604805,290684.00
03/21/2016 20:00,2,0.053,ALERT,211.93,300.27,59.986,1458604803,"274151322000085","219011344069620",16.92,6.00,0,299.37,342.95,0.9,0.0,0.000,613976.1,613976.1,16402,0,0,0,L,1151911521,0,122.01,122.01,0002,5,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604807,290685.00
03/21/2016 20:00,2,0.135,ALERT,213.29,302.68,59.981,1458604803,"201051344000633","219011344069620",16.30,2.50,0,300.27,345.96,2.2,0.2,0.000,335384.1,335384.1,23224,0,0,0,L,1122011218,0,121.78,122.46,0002,2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604809,290686.00
03/21/2016 20:00,2,0.168,ALERT,212.83,302.98,59.986,1458604803,"201051344000469","219011344069620",17.31,1.50,0,301.17,361.29,3.0,0.9,0.000,336823.4,336823.4,23181,0,0,0,L,1122011218,0,120.88,122.68,0002,-1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604811,290687.00
03/21/2016 20:00,2,0.121,ALERT,212.38,302.07,59.981,1458604803,"201051344000646","219011344069620",15.41,2.00,0,300.27,342.05,1.9,0.0,0.000,340891.6,340891.6,27736,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604813,290688.00
03/21/2016 20:00,2,0.076,ALERT,211.48,301.17,59.975,1458604803,"274151322000052","219011344069620",14.11,5.00,0,298.77,342.05,1.1,0.0,0.000,622086.6,622086.6,16617,0,0,0,L,1151911521,0,121.33,122.01,0002,3,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604814,290689.00
03/21/2016 20:00,2,0.127,ALERT,212.61,302.07,60.007,1458604803,"201051344000585","219011344069620",15.82,3.00,0,300.27,356.48,2.0,0.1,0.000,346292.2,346292.2,27749,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604816,290690.00
03/21/2016 20:00,2,0.068,ALERT,212.38,302.07,59.986,1458604803,"201051344001230","219011344069620",30.55,1.50,0,301.17,341.15,2.1,0.2,0.000,344827.3,344827.3,27529,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1458604818,290691.00
03/21/2016 20:00,2,0.139,ALERT,213.06,302.68,59.986,1458604803,"201051344000582","219011344069620",16.16,2.00,0,301.77,357.98,2.3,0.3,0.000,338309.0,338309.0,27717,0,0,0,L,1122011218,0,122.23,122.01,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604820,290692.00
03/21/2016 20:00,2,0.160,ALERT,212.16,301.77,59.981,1458604803,"201051344000955","219011344069620",14.63,3.00,0,300.87,360.08,2.4,0.4,0.000,349345.3,349345.3,27650,0,0,0,L,1122011218,0,121.55,121.55,0002,0,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604822,290693.00
03/21/2016 20:00,2,0.000,ALERT,211.48,299.97,59.970,1458604803,"274151322000094","219011344069620",40.63,5.00,0,298.47,419.90,0.0,0.0,0.000,499914.7,499914.7,17293,0,0,0,L,1151911521,0,121.10,122.23,0100,1,0,0,0,0,0,0,177,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1458604823,290694.00
03/21/2016 20:00,2,0.160,ALERT,212.61,303.58,59.975,1458604803,"201051344000579","219011344069620",16.12,2.50,0,302.68,357.98,2.6,0.6,0.000,350306.4,350306.4,3244,0,0,0,L,1122011218,0,121.10,122.01,0002,-2,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604825,290695.00
03/21/2016 20:00,2,0.158,ALERT,212.38,302.07,59.970,1458604803,"201051344000890","219011344069620",16.26,2.50,0,301.17,341.45,2.6,0.6,0.000,346700.8,346700.8,27677,0,0,0,L,1122011218,0,122.23,121.10,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604827,290696.00
03/21/2016 20:00,2,0.117,ALERT,212.61,301.47,59.986,1458604803,"201051344000438","219011344069620",25.27,2.50,0,300.87,362.79,2.8,0.7,0.000,348827.3,348827.3,27668,0,0,0,L,1122011218,0,122.23,121.55,0100,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1458604829,290697.00
03/21/2016 20:00,2,0.189,ALERT,212.83,301.17,60.012,1458604803,"201051344000417","219011344069620",12.80,2.50,0,300.27,342.65,2.5,0.5,0.000,342458.8,342458.8,27825,0,0,0,L,1122011218,0,122.01,121.55,0002,-0,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604831,290698.00
03/21/2016 20:00,2,0.049,ALERT,211.70,300.57,59.991,1458604803,"274151322000083","219011344069620",12.36,5.00,0,299.37,348.06,0.6,0.0,0.000,616330.4,616330.4,16665,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1458604833,290699.00
03/21/2016 20:00,2,0.053,ALERT,212.38,300.87,59.991,1458604803,"274151322000076","219011344069620",16.76,5.50,0,299.37,342.35,0.9,0.0,0.000,656068.6,656068.6,16671,0,0,0,L,1151911521,0,121.78,122.68,0002,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604835,290700.00
03/21/2016 20:00,2,0.125,ALERT,212.83,303.58,60.002,1458604803,"201051344000868","219011344069620",14.89,2.50,0,302.68,362.49,1.9,0.0,0.000,335838.4,335838.4,22918,0,0,0,L,1122011218,0,121.10,122.68,0002,-1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604836,290701.00
03/21/2016 20:00,2,0.045,ALERT,211.93,301.77,59.991,1458604803,"274151322000095","219011344069620",16.54,4.00,0,300.57,342.65,0.8,0.0,0.000,649555.7,649555.7,16565,0,0,0,L,1151911521,0,122.01,122.01,0002,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604838,290702.00
03/21/2016 20:00,2,0.111,ALERT,212.83,302.68,59.986,1458604803,"201051344000988","219011344069620",16.16,2.50,0,299.37,360.38,1.8,0.0,0.000,333797.1,333797.1,23196,0,0,0,L,1122011218,0,121.10,122.46,0002,-1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604840,290703.00
03/21/2016 20:00,2,0.121,ALERT,212.38,301.17,59.981,1458604803,"201051344001025","219011344069620",14.89,2.50,0,299.97,357.38,1.8,0.0,0.000,346280.5,346280.5,27734,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604842,290704.00
03/21/2016 20:00,2,0.141,ALERT,212.61,302.98,59.986,1458604803,"201051344000458","219011344069620",15.82,4.00,0,302.07,360.38,2.2,0.2,0.000,343789.9,343789.9,23125,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604844,290705.00
03/21/2016 20:00,2,0.062,ALERT,213.29,302.98,60.034,1458604803,"201051344000853","219011344069620",31.11,2.00,0,301.77,361.29,2.0,0.0,0.000,342116.6,342116.6,22718,0,0,0,L,1122011218,0,121.78,122.68,0100,2,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1458604845,290706.00
03/21/2016 20:00,2,0.072,ALERT,212.61,301.47,59.975,1458604803,"201051344000685","219011344069620",30.69,2.00,0,300.57,343.25,2.3,0.3,0.000,348543.1,348543.1,27546,0,0,0,L,1122011218,0,122.68,121.33,0100,-1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1458604847,290707.00
03/21/2016 20:00,2,0.055,ALERT,212.61,301.17,59.981,1458604803,"201051344000917","219011344069620",26.32,3.70,0,299.07,342.35,1.7,0.0,0.000,345738.8,345738.8,27547,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1458604849,290708.00
03/21/2016 20:00,2,0.061,ALERT,212.83,302.07,59.970,1458604803,"201051344001145","219011344069620",30.87,1.50,0,300.57,343.25,1.9,0.0,0.000,350926.3,350926.3,27406,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1458604851,290709.00
03/21/2016 20:00,2,0.084,ALERT,212.61,301.17,59.975,1458604803,"201051344000651","219011344069620",30.53,2.50,0,299.97,360.69,2.6,0.6,0.000,342674.2,342674.2,27776,0,0,0,L,1122011218,0,122.46,121.10,0100,0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1458604853,290710.00
03/21/2016 20:00,2,0.008,ALERT,211.25,300.57,59.986,1458604803,"274151322000088","219011344069620",27.69,5.50,0,298.77,344.76,0.0,0.0,0.000,597507.2,597507.2,16362,0,0,0,L,1151911521,0,121.78,122.01,0100,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1458604855,290711.00
03/21/2016 20:00,2,0.006,ALERT,212.16,314.40,60.002,1458604803,"274151322000068","219011344069620",40.91,6.70,0,298.47,415.09,0.0,0.0,0.000,500018.2,500018.2,17467,0,0,0,L,1151911521,0,122.01,122.46,0100,4,0,0,0,0,0,0,176,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1458604856,290712.00
03/21/2016 20:00,2,0.066,ALERT,212.16,301.47,59.981,1458604803,"201051344001135","219011344069620",30.93,3.00,0,300.87,355.88,2.1,0.1,0.000,339179.0,339179.0,27741,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1458604858,290713.00
03/21/2016 20:00,2,0.137,ALERT,212.61,304.18,59.986,1458604803,"201051344000594","219011344069620",14.93,2.00,0,301.77,360.08,2.1,0.1,0.000,346005.6,346005.6,23157,0,0,0,L,1122011218,0,121.10,122.01,0002,-2,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458604860,290714.00
03/21/2016 20:00,2,0.066,ALERT,212.61,301.17,59.986,1458604803,"201051344001203","219011344069620",30.45,2.50,0,300.57,363.39,2.1,0.1,0.000,345499.9,345499.9,27729,0,0,0,L,1122011218,0,122.46,121.33,0100,-1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1458604862,290715.00
03/21/2016 20:00,2,0.014,ALERT,211.48,300.27,59.996,1458604803,"274151322000054","219011344069620",29.26,6.30,0,299.07,341.75,0.0,0.0,0.000,611012.1,611012.1,16387,0,0,0,L,1151911521,0,121.55,121.78,0100,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1458604864,290716.00
03/21/2016 20:00,2,0.072,ALERT,213.06,302.98,59.991,1458604803,"201051344000867","219011344069620",30.40,3.30,0,301.17,344.15,2.2,0.2,0.000,334935.7,334935.7,23163,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1458604866,290717.00
03/21/2016 20:00,2,0.129,ALERT,212.38,301.47,59.986,1458604803,"201051344001093","219011344069620",30.30,3.00,0,300.57,342.05,4.0,1.9,0.000,344374.3,344374.3,27606,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1458604868,290718.00
03/21/2016 20:00,2,0.014,ALERT,212.83,302.98,59.991,1458604803,"201051344000900","219011344069620",30.53,2.50,0,301.47,364.29,0.5,0.0,0.000,350295.8,350295.8,22564,0,0,0,L,1122011218,0,121.33,122.23,0100,-1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1458604869,290719.00
03/21/2016 20:00,2,0.092,ALERT,213.06,302.37,59.986,1458604803,"201051344000648","219011344069620",30.77,2.00,0,301.17,362.49,2.9,0.9,0.000,342920.1,342920.1,22866,0,0,0,L,1122011218,0,120.88,122.68,0100,-1,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1458604871,290720.00
03/21/2016 20:00,2,0.084,ALERT,212.83,303.58,59.981,1458604803,"201051344000569","219011344069620",31.01,2.50,0,302.68,358.58,2.7,0.6,0.000,351725.5,351725.5,22497,0,0,0,L,1122011218,0,120.88,122.46,0100,-1,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1458604873,290721.00
03/21/2016 20:00,2,0.068,ALERT,212.83,303.58,59.991,1458604803,"201051344000983","219011344069620",30.75,2.50,0,302.07,362.19,2.2,0.2,0.000,343609.4,343609.4,22963,0,0,0,L,1122011218,0,121.33,122.23,0100,2,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1458604875,290722.00
03/21/2016 20:00,2,0.049,ALERT,213.06,302.98,59.986,1458604803,"201051344001158","219011344069620",30.63,1.50,0,301.47,344.15,1.6,0.0,0.000,339068.5,339068.5,23203,0,0,0,L,1122011218,0,121.10,122.23,0100,1,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1458604877,290723.00
03/21/2016 20:00,2,0.092,ALERT,213.06,303.58,59.991,1458604803,"201051344000576","219011344069620",30.16,2.50,0,301.77,344.76,2.8,0.8,0.000,344710.4,344710.4,22631,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1458604878,290724.00
03/21/2016 20:00,2,0.029,ALERT,211.93,299.67,60.012,1458604803,"274151322000087","219011344069620",28.03,6.70,0,297.87,348.36,0.0,0.0,0.000,585462.1,585462.1,16456,0,0,0,L,1151911521,0,121.78,122.23,0100,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1458604880,290725.00
03/21/2016 20:15,2,0.000,ALERT,212.83,302.37,59.991,1458605703,"201051344000645","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,344351.0,344351.0,22781,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1458605705,290726.00
03/21/2016 20:15,2,0.000,ALERT,211.25,299.37,59.986,1458605703,"274151322000085","219011344069620",0.00,4.00,0,297.87,307.78,0.0,0.0,0.000,613976.1,613976.1,16404,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1458605707,290727.00
03/21/2016 20:15,2,0.000,ALERT,212.83,302.07,59.959,1458605703,"201051344000633","219011344069620",0.00,1.00,0,299.07,305.98,0.0,0.0,0.000,335384.1,335384.1,23226,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1458605709,290728.00
03/21/2016 20:15,2,0.000,ALERT,212.38,302.07,59.959,1458605703,"201051344000469","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,336823.5,336823.5,23183,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1458605711,290729.00
03/21/2016 20:15,2,0.000,ALERT,211.48,300.27,59.922,1458605703,"201051344000646","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,340891.6,340891.6,27738,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1458605712,290730.00
03/21/2016 20:15,2,0.000,ALERT,211.03,299.37,59.949,1458605703,"274151322000052","219011344069620",0.00,3.00,0,297.57,308.09,0.0,0.0,0.000,622086.6,622086.6,16619,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1458605714,290731.00
03/21/2016 20:15,2,0.000,ALERT,211.70,300.27,59.912,1458605703,"201051344000585","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,346292.2,346292.2,27751,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1458605716,290732.00
03/21/2016 20:15,2,0.000,ALERT,211.48,300.27,59.965,1458605703,"201051344001230","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,344827.3,344827.3,27531,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1458605718,290733.00
03/21/2016 20:15,2,0.000,ALERT,212.16,301.17,59.949,1458605703,"201051344000582","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,338309.1,338309.1,27719,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1458605720,290734.00
03/21/2016 20:15,2,0.000,ALERT,211.25,299.97,59.954,1458605703,"201051344000955","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,349345.4,349345.4,27652,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1458605721,290735.00
03/21/2016 20:15,2,0.000,ALERT,211.25,298.77,59.954,1458605703,"274151322000094","219011344069620",0.00,3.00,0,297.57,385.93,0.0,0.0,0.000,499914.7,499914.7,17295,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1458605723,290736.00
03/21/2016 20:15,2,0.000,ALERT,212.16,302.68,60.007,1458605703,"201051344000579","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,350306.5,350306.5,3246,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1458605725,290737.00
03/21/2016 20:15,2,0.000,ALERT,211.48,300.57,59.959,1458605703,"201051344000890","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,346701.0,346701.0,27679,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1458605727,290738.00
03/21/2016 20:15,2,0.000,ALERT,211.70,299.97,59.949,1458605703,"201051344000438","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,348827.5,348827.5,27670,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1458605729,290739.00
03/21/2016 20:15,2,0.000,ALERT,211.70,299.37,59.986,1458605703,"201051344000417","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,342459.1,342459.1,27827,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1458605730,290740.00
03/21/2016 20:15,2,0.000,ALERT,211.48,300.27,59.954,1458605703,"274151322000083","219011344069620",0.00,3.30,0,298.17,308.39,0.0,0.0,0.000,616330.4,616330.4,16667,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1458605732,290741.00
03/21/2016 20:15,2,0.000,ALERT,211.93,299.07,59.954,1458605703,"274151322000076","219011344069620",0.00,3.30,0,297.57,308.09,0.0,0.0,0.000,656068.6,656068.6,16673,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1458605734,290742.00
03/21/2016 20:15,2,0.000,ALERT,212.38,303.28,59.954,1458605703,"201051344000868","219011344069620",0.00,1.50,0,301.77,306.88,0.0,0.0,0.000,335838.4,335838.4,22920,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1458605736,290743.00
03/21/2016 20:15,2,0.000,ALERT,211.25,300.27,59.938,1458605703,"274151322000095","219011344069620",0.00,2.50,0,298.77,308.99,0.0,0.0,0.000,649555.7,649555.7,16567,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1458605738,290744.00
03/21/2016 20:15,2,0.000,ALERT,212.16,302.37,59.928,1458605703,"201051344000988","219011344069620",0.00,1.50,0,298.47,305.68,0.0,0.0,0.000,333797.1,333797.1,23198,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1458605740,290745.00
03/21/2016 20:15,2,0.000,ALERT,211.25,299.37,59.959,1458605703,"201051344001025","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,346280.5,346280.5,27736,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1458605742,290746.00
03/21/2016 20:15,2,0.000,ALERT,212.16,302.37,59.959,1458605703,"201051344000458","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,343790.0,343790.0,23127,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1458605744,290747.00
03/21/2016 20:15,2,0.000,ALERT,212.83,302.07,59.938,1458605703,"201051344000853","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,342116.6,342116.6,22720,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1458605746,290748.00
03/21/2016 20:15,2,0.000,ALERT,211.93,300.57,59.944,1458605703,"201051344000685","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,348543.1,348543.1,27548,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1458605747,290749.00
03/21/2016 20:15,2,0.000,ALERT,211.70,299.67,59.912,1458605703,"201051344000917","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,345738.8,345738.8,27549,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1458605749,290750.00
03/21/2016 20:15,2,0.000,ALERT,211.70,300.27,59.959,1458605703,"201051344001145","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,350926.3,350926.3,27408,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1458605751,290751.00
03/21/2016 20:15,2,0.000,ALERT,211.48,299.07,59.959,1458605703,"201051344000651","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,342674.3,342674.3,27778,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1458605753,290752.00
03/21/2016 20:15,2,0.000,ALERT,210.80,299.07,59.949,1458605703,"274151322000088","219011344069620",0.00,3.70,0,297.57,307.18,0.0,0.0,0.000,597507.2,597507.2,16364,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1458605754,290753.00
03/21/2016 20:15,2,0.000,ALERT,211.93,298.47,59.970,1458605703,"274151322000068","219011344069620",0.00,4.50,0,297.26,391.04,0.0,0.0,0.000,500018.2,500018.2,17469,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1458605756,290754.00
03/21/2016 20:15,2,0.000,ALERT,211.03,299.97,59.954,1458605703,"201051344001135","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,339179.0,339179.0,27743,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1458605758,290755.00
03/21/2016 20:15,2,0.000,ALERT,211.93,302.98,59.965,1458605703,"201051344000594","219011344069620",0.00,0.50,0,300.87,306.88,0.0,0.0,0.000,346005.7,346005.7,23159,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1458605760,290756.00
03/21/2016 20:15,2,0.000,ALERT,211.48,299.67,59.981,1458605703,"201051344001203","219011344069620",0.00,1.00,0,298.77,305.38,0.0,0.0,0.000,345499.9,345499.9,27731,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1458605762,290757.00
03/21/2016 20:15,2,0.000,ALERT,211.03,299.67,59.959,1458605703,"274151322000054","219011344069620",0.00,4.00,0,297.87,307.78,0.0,0.0,0.000,611012.1,611012.1,16389,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1458605763,290758.00
03/21/2016 20:15,2,0.000,ALERT,212.38,301.47,59.959,1458605703,"201051344000867","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,334935.7,334935.7,23165,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1458605765,290759.00
03/21/2016 20:15,2,0.000,ALERT,211.48,300.27,59.949,1458605703,"201051344001093","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,344374.5,344374.5,27608,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1458605767,290760.00
03/21/2016 20:15,2,0.000,ALERT,212.16,302.37,59.959,1458605703,"201051344000900","219011344069620",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,350295.8,350295.8,22566,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1458605769,290761.00
03/21/2016 20:15,2,0.000,ALERT,212.61,302.07,59.954,1458605703,"201051344000648","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,342920.2,342920.2,22868,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1458605771,290762.00
03/21/2016 20:15,2,0.000,ALERT,212.38,303.28,59.907,1458605703,"201051344000569","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,351725.6,351725.6,22499,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1458605773,290763.00
03/21/2016 20:15,2,0.000,ALERT,212.16,302.68,59.954,1458605703,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,343609.4,343609.4,22965,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1458605774,290764.00
03/21/2016 20:15,2,0.000,ALERT,212.38,302.68,59.938,1458605703,"201051344001158","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,339068.5,339068.5,23205,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1458605776,290765.00
03/21/2016 20:15,2,0.000,ALERT,212.61,303.28,59.959,1458605703,"201051344000576","219011344069620",0.00,1.00,0,300.87,306.58,0.0,0.0,0.000,344710.5,344710.5,22633,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1458605778,290766.00
03/21/2016 20:15,2,0.000,ALERT,211.25,298.47,59.928,1458605703,"274151322000087","219011344069620",0.00,4.50,0,296.96,306.88,0.0,0.0,0.000,585462.1,585462.1,16458,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1458605780,290767.00
03/21/2016 20:30,2,0.000,ALERT,211.93,300.87,59.922,1458606603,"201051344000645","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,344351.0,344351.0,22783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606605,290768.00
03/21/2016 20:30,2,0.000,ALERT,210.80,298.47,59.954,1458606603,"274151322000085","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,613976.1,613976.1,16406,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458606606,290769.00
