ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 20:30,2,0.000,ALERT,211.93,300.27,59.959,1458606603,"201051344000633","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,335384.1,335384.1,23228,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458606608,290770.00
03/21/2016 20:30,2,0.000,ALERT,211.48,300.87,60.007,1458606603,"201051344000469","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,336823.5,336823.5,23185,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606610,290771.00
03/21/2016 20:30,2,0.000,ALERT,210.80,299.67,59.970,1458606603,"201051344000646","219011344069620",0.00,0.00,0,297.26,311.39,0.0,0.0,0.000,340891.6,340891.6,27740,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606612,290772.00
03/21/2016 20:30,2,0.000,ALERT,210.12,298.47,59.970,1458606603,"274151322000052","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,622086.6,622086.6,16621,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606614,290773.00
03/21/2016 20:30,2,0.000,ALERT,211.25,299.67,59.970,1458606603,"201051344000585","219011344069620",0.00,1.00,0,297.26,310.79,0.0,0.0,0.000,346292.2,346292.2,27753,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606615,290774.00
03/21/2016 20:30,2,0.000,ALERT,211.03,299.67,59.970,1458606603,"201051344001230","219011344069620",0.00,0.00,0,298.17,311.99,0.0,0.0,0.000,344827.3,344827.3,27533,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606617,290775.00
03/21/2016 20:30,2,0.000,ALERT,211.25,299.97,59.975,1458606603,"201051344000582","219011344069620",0.00,-0.50,0,298.77,311.99,0.0,0.0,0.000,338309.1,338309.1,27721,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606619,290776.00
03/21/2016 20:30,2,0.000,ALERT,210.57,299.07,60.007,1458606603,"201051344000955","219011344069620",0.00,0.50,0,297.87,311.09,0.0,0.0,0.000,349345.4,349345.4,27654,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606621,290777.00
03/21/2016 20:30,2,0.000,ALERT,210.57,298.17,59.933,1458606603,"274151322000094","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,499914.7,499914.7,17297,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606623,290778.00
03/21/2016 20:30,2,0.000,ALERT,211.48,301.17,59.975,1458606603,"201051344000579","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,350306.5,350306.5,3248,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458606624,290779.00
03/21/2016 20:30,2,0.000,ALERT,210.80,299.67,59.965,1458606603,"201051344000890","219011344069620",0.00,0.50,0,298.47,311.69,0.0,0.0,0.000,346701.0,346701.0,27681,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606626,290780.00
03/21/2016 20:30,2,0.000,ALERT,211.03,299.07,59.970,1458606603,"201051344000438","219011344069620",0.00,0.00,0,297.87,310.79,0.0,0.0,0.000,348827.5,348827.5,27672,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606628,290781.00
03/21/2016 20:30,2,0.000,ALERT,211.03,298.47,59.975,1458606603,"201051344000417","219011344069620",0.00,0.50,0,297.57,310.49,0.0,0.0,0.000,342459.1,342459.1,27829,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606630,290782.00
03/21/2016 20:30,2,0.000,ALERT,210.57,298.77,59.970,1458606603,"274151322000083","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,616330.4,616330.4,16669,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606632,290783.00
03/21/2016 20:30,2,0.000,ALERT,211.03,299.07,59.965,1458606603,"274151322000076","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,656068.6,656068.6,16675,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606633,290784.00
03/21/2016 20:30,2,0.000,ALERT,211.25,301.17,59.970,1458606603,"201051344000868","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,335838.4,335838.4,22922,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458606635,290785.00
03/21/2016 20:30,2,0.000,ALERT,210.57,299.37,59.970,1458606603,"274151322000095","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,649555.7,649555.7,16569,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606637,290786.00
03/21/2016 20:30,2,0.000,ALERT,211.03,299.97,59.970,1458606603,"201051344000988","219011344069620",0.00,0.50,0,296.66,303.88,0.0,0.0,0.000,333797.1,333797.1,23200,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606639,290787.00
03/21/2016 20:30,2,0.000,ALERT,210.57,298.17,59.975,1458606603,"201051344001025","219011344069620",0.00,0.00,0,297.26,310.49,0.0,0.0,0.000,346280.5,346280.5,27738,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458606641,290788.00
03/21/2016 20:30,2,0.000,ALERT,211.25,300.87,59.970,1458606603,"201051344000458","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,343790.0,343790.0,23129,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606642,290789.00
03/21/2016 20:30,2,0.000,ALERT,211.93,300.57,59.970,1458606603,"201051344000853","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,342116.6,342116.6,22722,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458606644,290790.00
03/21/2016 20:30,2,0.000,ALERT,211.25,299.07,59.975,1458606603,"201051344000685","219011344069620",0.00,0.50,0,297.87,311.99,0.0,0.0,0.000,348543.1,348543.1,27550,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606646,290791.00
03/21/2016 20:30,2,0.000,ALERT,211.25,298.77,59.975,1458606603,"201051344000917","219011344069620",0.00,2.00,0,296.36,310.19,0.0,0.0,0.000,345738.8,345738.8,27551,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606648,290792.00
03/21/2016 20:30,2,0.000,ALERT,211.03,299.07,59.970,1458606603,"201051344001145","219011344069620",0.00,0.00,0,298.47,311.69,0.0,0.0,0.000,350926.3,350926.3,27410,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606650,290793.00
03/21/2016 20:30,2,0.000,ALERT,210.80,298.47,59.981,1458606603,"201051344000651","219011344069620",0.00,0.00,0,297.26,309.89,0.0,0.0,0.000,342674.3,342674.3,27780,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458606652,290794.00
03/21/2016 20:30,2,0.000,ALERT,210.12,298.17,59.991,1458606603,"274151322000088","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,597507.2,597507.2,16366,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458606654,290795.00
03/21/2016 20:30,2,0.000,ALERT,211.48,297.87,59.996,1458606603,"274151322000068","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,500018.2,500018.2,17471,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606656,290796.00
03/21/2016 20:30,2,0.000,ALERT,210.35,298.77,59.970,1458606603,"201051344001135","219011344069620",0.00,0.50,0,297.87,310.49,0.0,0.0,0.000,339179.0,339179.0,27745,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458606657,290797.00
03/21/2016 20:30,2,0.000,ALERT,211.03,301.17,59.986,1458606603,"201051344000594","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,346005.7,346005.7,23161,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458606659,290798.00
03/21/2016 20:30,2,0.000,ALERT,211.03,298.77,59.981,1458606603,"201051344001203","219011344069620",0.00,0.00,0,297.87,311.69,0.0,0.0,0.000,345499.9,345499.9,27733,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606661,290799.00
03/21/2016 20:30,2,0.000,ALERT,210.57,299.07,59.970,1458606603,"274151322000054","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,611012.1,611012.1,16391,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606663,290800.00
03/21/2016 20:30,2,0.000,ALERT,211.48,300.27,59.938,1458606603,"201051344000867","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,334935.7,334935.7,23167,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458606665,290801.00
03/21/2016 20:30,2,0.000,ALERT,210.80,299.07,59.986,1458606603,"201051344001093","219011344069620",0.00,1.50,0,297.57,310.79,0.0,0.0,0.000,344374.5,344374.5,27610,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606667,290802.00
03/21/2016 20:30,2,0.000,ALERT,211.25,301.17,59.991,1458606603,"201051344000900","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,350295.8,350295.8,22568,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606669,290803.00
03/21/2016 20:30,2,0.000,ALERT,211.48,300.57,59.981,1458606603,"201051344000648","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,342920.2,342920.2,22870,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606670,290804.00
03/21/2016 20:30,2,0.000,ALERT,211.25,301.17,59.970,1458606603,"201051344000569","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,351725.6,351725.6,22501,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606672,290805.00
03/21/2016 20:30,2,0.000,ALERT,211.25,300.87,59.981,1458606603,"201051344000983","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,343609.4,343609.4,22967,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606674,290806.00
03/21/2016 20:30,2,0.000,ALERT,211.48,300.27,59.986,1458606603,"201051344001158","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,339068.5,339068.5,23207,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458606676,290807.00
03/21/2016 20:30,2,0.000,ALERT,211.93,301.17,59.986,1458606603,"201051344000576","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,344710.5,344710.5,22635,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458606678,290808.00
03/21/2016 20:30,2,0.000,ALERT,210.57,297.87,59.991,1458606603,"274151322000087","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,585462.1,585462.1,16460,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458606679,290809.00
03/21/2016 20:45,2,0.000,ALERT,211.93,301.47,59.954,1458607503,"201051344000645","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,344351.0,344351.0,22785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607505,290810.00
03/21/2016 20:45,2,0.000,ALERT,211.03,299.07,60.002,1458607503,"274151322000085","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,613976.1,613976.1,16408,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607507,290811.00
03/21/2016 20:45,2,0.000,ALERT,212.16,300.87,59.996,1458607503,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,335384.1,335384.1,23230,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607509,290812.00
03/21/2016 20:45,2,0.000,ALERT,211.70,301.47,59.959,1458607503,"201051344000469","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,336823.5,336823.5,23187,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607511,290813.00
03/21/2016 20:45,2,0.000,ALERT,210.57,299.37,59.991,1458607503,"201051344000646","219011344069620",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,340891.6,340891.6,27742,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607513,290814.00
03/21/2016 20:45,2,0.000,ALERT,210.80,299.67,59.944,1458607503,"274151322000052","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,622086.6,622086.6,16623,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458607514,290815.00
03/21/2016 20:45,2,0.000,ALERT,211.25,299.97,59.959,1458607503,"201051344000585","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,346292.2,346292.2,27755,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607516,290816.00
03/21/2016 20:45,2,0.000,ALERT,211.03,299.97,59.954,1458607503,"201051344001230","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,344827.3,344827.3,27535,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458607518,290817.00
03/21/2016 20:45,2,0.000,ALERT,211.70,300.87,59.970,1458607503,"201051344000582","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,338309.1,338309.1,27723,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607520,290818.00
03/21/2016 20:45,2,0.000,ALERT,210.57,299.67,59.970,1458607503,"201051344000955","219011344069620",0.00,0.00,0,296.66,302.98,0.0,0.0,0.000,349345.4,349345.4,27656,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458607522,290819.00
03/21/2016 20:45,2,0.000,ALERT,210.80,298.77,59.949,1458607503,"274151322000094","219011344069620",0.00,0.50,0,296.66,299.97,0.0,0.0,0.000,499914.7,499914.7,17299,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607524,290820.00
03/21/2016 20:45,2,0.000,ALERT,211.48,301.77,59.949,1458607503,"201051344000579","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,350306.5,350306.5,3250,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607525,290821.00
03/21/2016 20:45,2,0.000,ALERT,210.80,300.27,59.954,1458607503,"201051344000890","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,346701.0,346701.0,27683,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458607527,290822.00
03/21/2016 20:45,2,0.000,ALERT,211.25,299.97,59.917,1458607503,"201051344000438","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,348827.5,348827.5,27674,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607529,290823.00
03/21/2016 20:45,2,0.000,ALERT,211.25,299.37,59.954,1458607503,"201051344000417","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,342459.1,342459.1,27831,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607531,290824.00
03/21/2016 20:45,2,0.000,ALERT,210.80,299.07,59.949,1458607503,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,616330.4,616330.4,16671,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607533,290825.00
03/21/2016 20:45,2,0.000,ALERT,211.48,299.67,59.981,1458607503,"274151322000076","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,656068.6,656068.6,16677,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607534,290826.00
03/21/2016 20:45,2,0.000,ALERT,211.48,302.07,59.970,1458607503,"201051344000868","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,335838.4,335838.4,22924,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607536,290827.00
03/21/2016 20:45,2,0.000,ALERT,210.80,299.97,59.949,1458607503,"274151322000095","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,649555.7,649555.7,16571,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607538,290828.00
03/21/2016 20:45,2,0.000,ALERT,211.48,301.47,59.949,1458607503,"201051344000988","219011344069620",0.00,0.00,0,296.06,302.68,0.0,0.0,0.000,333797.1,333797.1,23202,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607540,290829.00
03/21/2016 20:45,2,0.000,ALERT,210.57,298.77,59.938,1458607503,"201051344001025","219011344069620",0.00,-1.00,0,296.36,303.58,0.0,0.0,0.000,346280.5,346280.5,27740,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458607542,290830.00
03/21/2016 20:45,2,0.000,ALERT,211.25,301.17,59.944,1458607503,"201051344000458","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,343790.0,343790.0,23131,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607543,290831.00
03/21/2016 20:45,2,0.000,ALERT,212.16,301.47,59.938,1458607503,"201051344000853","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,342116.6,342116.6,22724,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607545,290832.00
03/21/2016 20:45,2,0.000,ALERT,211.25,299.67,59.944,1458607503,"201051344000685","219011344069620",0.00,0.00,0,296.96,303.28,0.0,0.0,0.000,348543.1,348543.1,27552,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607547,290833.00
03/21/2016 20:45,2,0.000,ALERT,211.03,298.77,59.949,1458607503,"201051344000917","219011344069620",0.00,1.00,0,295.76,302.07,0.0,0.0,0.000,345738.8,345738.8,27553,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458607549,290834.00
03/21/2016 20:45,2,0.000,ALERT,211.25,299.97,59.949,1458607503,"201051344001145","219011344069620",0.00,-0.50,0,297.26,303.88,0.0,0.0,0.000,350926.3,350926.3,27412,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607551,290835.00
03/21/2016 20:45,2,0.000,ALERT,211.03,299.07,59.981,1458607503,"201051344000651","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,342674.3,342674.3,27782,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607552,290836.00
03/21/2016 20:45,2,0.000,ALERT,210.57,298.77,59.933,1458607503,"274151322000088","219011344069620",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,597507.2,597507.2,16368,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607554,290837.00
03/21/2016 20:45,2,0.000,ALERT,211.70,298.17,59.944,1458607503,"274151322000068","219011344069620",0.00,2.50,0,296.66,299.67,0.0,0.0,0.000,500018.2,500018.2,17473,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458607556,290838.00
03/21/2016 20:45,2,0.000,ALERT,210.80,299.67,59.938,1458607503,"201051344001135","219011344069620",0.00,0.00,0,296.96,303.58,0.0,0.0,0.000,339179.0,339179.0,27747,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607558,290839.00
03/21/2016 20:45,2,0.000,ALERT,211.25,301.77,59.954,1458607503,"201051344000594","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,346005.7,346005.7,23163,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607560,290840.00
03/21/2016 20:45,2,0.000,ALERT,211.25,299.67,59.965,1458607503,"201051344001203","219011344069620",0.00,-0.50,0,296.96,304.78,0.0,0.0,0.000,345499.9,345499.9,27735,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607561,290841.00
03/21/2016 20:45,2,0.000,ALERT,210.57,298.77,59.938,1458607503,"274151322000054","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,611012.1,611012.1,16393,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458607563,290842.00
03/21/2016 20:45,2,0.000,ALERT,211.70,300.57,59.949,1458607503,"201051344000867","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,334935.7,334935.7,23169,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607565,290843.00
03/21/2016 20:45,2,0.000,ALERT,211.03,299.67,59.944,1458607503,"201051344001093","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,344374.5,344374.5,27612,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607567,290844.00
03/21/2016 20:45,2,0.000,ALERT,211.48,301.47,59.938,1458607503,"201051344000900","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,350295.8,350295.8,22570,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458607569,290845.00
03/21/2016 20:45,2,0.000,ALERT,211.70,300.57,59.949,1458607503,"201051344000648","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,342920.2,342920.2,22872,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607570,290846.00
03/21/2016 20:45,2,0.000,ALERT,211.48,302.07,59.907,1458607503,"201051344000569","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,351725.6,351725.6,22503,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607572,290847.00
03/21/2016 20:45,2,0.000,ALERT,211.48,301.47,59.944,1458607503,"201051344000983","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,343609.4,343609.4,22969,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607574,290848.00
03/21/2016 20:45,2,0.000,ALERT,211.70,301.17,59.912,1458607503,"201051344001158","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,339068.5,339068.5,23209,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458607576,290849.00
03/21/2016 20:45,2,0.000,ALERT,211.93,301.77,59.922,1458607503,"201051344000576","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,344710.5,344710.5,22637,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458607578,290850.00
03/21/2016 20:45,2,0.000,ALERT,210.80,298.17,59.949,1458607503,"274151322000087","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,585462.1,585462.1,16462,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458607580,290851.00
03/21/2016 21:00,2,0.000,ALERT,212.16,301.17,59.970,1458608403,"201051344000645","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,344351.0,344351.0,22787,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608405,290852.00
03/21/2016 21:00,2,0.000,ALERT,211.03,299.37,59.959,1458608403,"274151322000085","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,613976.1,613976.1,16410,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608407,290853.00
03/21/2016 21:00,2,0.000,ALERT,212.16,300.87,59.959,1458608403,"201051344000633","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,335384.1,335384.1,23232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608409,290854.00
03/21/2016 21:00,2,0.000,ALERT,211.70,301.17,59.975,1458608403,"201051344000469","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,336823.5,336823.5,23189,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608411,290855.00
03/21/2016 21:00,2,0.000,ALERT,211.03,299.97,59.965,1458608403,"201051344000646","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,340891.6,340891.6,27744,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608412,290856.00
03/21/2016 21:00,2,0.000,ALERT,210.35,298.77,59.965,1458608403,"274151322000052","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,622086.6,622086.6,16625,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608414,290857.00
03/21/2016 21:00,2,0.000,ALERT,211.25,299.97,59.970,1458608403,"201051344000585","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,346292.2,346292.2,27757,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608416,290858.00
03/21/2016 21:00,2,0.000,ALERT,211.25,300.57,59.970,1458608403,"201051344001230","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,344827.3,344827.3,27537,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608418,290859.00
03/21/2016 21:00,2,0.000,ALERT,211.70,301.17,59.965,1458608403,"201051344000582","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,338309.1,338309.1,27725,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608420,290860.00
03/21/2016 21:00,2,0.000,ALERT,210.80,299.67,60.012,1458608403,"201051344000955","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,349345.4,349345.4,27658,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608421,290861.00
03/21/2016 21:00,2,0.000,ALERT,210.80,298.17,59.965,1458608403,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,499914.7,499914.7,17301,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608423,290862.00
03/21/2016 21:00,2,0.000,ALERT,211.48,301.47,59.975,1458608403,"201051344000579","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,350306.5,350306.5,3252,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458608425,290863.00
03/21/2016 21:00,2,0.000,ALERT,211.03,299.97,59.991,1458608403,"201051344000890","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,346701.0,346701.0,27685,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608427,290864.00
03/21/2016 21:00,2,0.000,ALERT,211.25,299.67,59.975,1458608403,"201051344000438","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,348827.5,348827.5,27676,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608429,290865.00
03/21/2016 21:00,2,0.000,ALERT,211.48,299.37,59.981,1458608403,"201051344000417","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,342459.1,342459.1,27833,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608431,290866.00
03/21/2016 21:00,2,0.000,ALERT,210.80,299.67,59.981,1458608403,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,616330.4,616330.4,16673,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608432,290867.00
03/21/2016 21:00,2,0.000,ALERT,211.48,299.37,60.002,1458608403,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,656068.6,656068.6,16679,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608434,290868.00
03/21/2016 21:00,2,0.000,ALERT,211.70,301.77,59.986,1458608403,"201051344000868","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,335838.4,335838.4,22926,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608436,290869.00
03/21/2016 21:00,2,0.000,ALERT,210.80,300.27,59.975,1458608403,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,649555.7,649555.7,16573,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458608438,290870.00
03/21/2016 21:00,2,0.000,ALERT,211.48,301.17,59.991,1458608403,"201051344000988","219011344069620",0.00,-0.50,0,296.66,302.68,0.0,0.0,0.000,333797.1,333797.1,23204,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608440,290871.00
03/21/2016 21:00,2,0.000,ALERT,211.25,299.67,59.981,1458608403,"201051344001025","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,346280.5,346280.5,27742,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458608442,290872.00
03/21/2016 21:00,2,0.000,ALERT,211.48,301.47,59.981,1458608403,"201051344000458","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,343790.0,343790.0,23133,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458608444,290873.00
03/21/2016 21:00,2,0.000,ALERT,212.16,301.17,59.991,1458608403,"201051344000853","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,342116.6,342116.6,22726,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608446,290874.00
03/21/2016 21:00,2,0.000,ALERT,211.48,299.97,59.986,1458608403,"201051344000685","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,348543.1,348543.1,27554,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608447,290875.00
03/21/2016 21:00,2,0.000,ALERT,211.48,299.37,59.954,1458608403,"201051344000917","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,345738.8,345738.8,27555,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608449,290876.00
03/21/2016 21:00,2,0.000,ALERT,211.70,300.27,59.986,1458608403,"201051344001145","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,350926.3,350926.3,27414,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608451,290877.00
03/21/2016 21:00,2,0.000,ALERT,211.25,299.37,59.954,1458608403,"201051344000651","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,342674.3,342674.3,27784,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608453,290878.00
03/21/2016 21:00,2,0.000,ALERT,210.35,298.47,60.007,1458608403,"274151322000088","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,597507.2,597507.2,16370,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458608455,290879.00
03/21/2016 21:00,2,0.000,ALERT,211.70,298.47,59.996,1458608403,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,500018.2,500018.2,17475,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608457,290880.00
03/21/2016 21:00,2,0.000,ALERT,211.03,299.97,60.023,1458608403,"201051344001135","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,339179.0,339179.0,27749,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458608458,290881.00
03/21/2016 21:00,2,0.000,ALERT,211.25,301.77,60.002,1458608403,"201051344000594","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,346005.7,346005.7,23165,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608460,290882.00
03/21/2016 21:00,2,0.000,ALERT,211.48,299.67,59.981,1458608403,"201051344001203","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,345499.9,345499.9,27737,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608462,290883.00
03/21/2016 21:00,2,0.000,ALERT,210.57,299.37,59.965,1458608403,"274151322000054","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,611012.1,611012.1,16395,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608464,290884.00
03/21/2016 21:00,2,0.000,ALERT,211.93,300.87,59.986,1458608403,"201051344000867","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,334935.7,334935.7,23171,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608466,290885.00
03/21/2016 21:00,2,0.000,ALERT,211.25,299.67,59.944,1458608403,"201051344001093","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,344374.5,344374.5,27614,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608467,290886.00
03/21/2016 21:00,2,0.000,ALERT,211.48,301.47,60.007,1458608403,"201051344000900","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,350295.8,350295.8,22572,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608469,290887.00
03/21/2016 21:00,2,0.000,ALERT,211.93,300.57,60.012,1458608403,"201051344000648","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,342920.2,342920.2,22874,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458608471,290888.00
03/21/2016 21:00,2,0.000,ALERT,211.93,302.07,59.965,1458608403,"201051344000569","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,351725.6,351725.6,22505,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608473,290889.00
03/21/2016 21:00,2,0.000,ALERT,211.70,301.47,59.991,1458608403,"201051344000983","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,343609.4,343609.4,22971,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608474,290890.00
03/21/2016 21:00,2,0.000,ALERT,211.93,301.47,59.975,1458608403,"201051344001158","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,339068.5,339068.5,23211,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608476,290891.00
03/21/2016 21:00,2,0.000,ALERT,212.16,302.07,60.018,1458608403,"201051344000576","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,344710.5,344710.5,22639,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458608478,290892.00
03/21/2016 21:00,2,0.000,ALERT,210.80,297.57,59.959,1458608403,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,585462.1,585462.1,16464,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458608480,290893.00
03/21/2016 21:15,2,0.000,ALERT,212.61,302.37,59.959,1458609303,"201051344000645","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,344351.0,344351.0,22789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609305,290894.00
03/21/2016 21:15,2,0.000,ALERT,211.70,300.27,59.933,1458609303,"274151322000085","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,613976.1,613976.1,16412,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609307,290895.00
03/21/2016 21:15,2,0.000,ALERT,212.61,302.07,59.970,1458609303,"201051344000633","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,335384.1,335384.1,23234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609309,290896.00
03/21/2016 21:15,2,0.000,ALERT,212.16,302.37,59.981,1458609303,"201051344000469","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,336823.5,336823.5,23191,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609311,290897.00
03/21/2016 21:15,2,0.000,ALERT,211.70,300.87,59.975,1458609303,"201051344000646","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,340891.6,340891.6,27746,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458609312,290898.00
03/21/2016 21:15,2,0.000,ALERT,211.25,300.27,59.959,1458609303,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,622086.6,622086.6,16627,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609314,290899.00
03/21/2016 21:15,2,0.000,ALERT,211.93,300.87,59.965,1458609303,"201051344000585","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,346292.2,346292.2,27759,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609316,290900.00
03/21/2016 21:15,2,0.000,ALERT,211.93,301.17,59.965,1458609303,"201051344001230","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,344827.3,344827.3,27539,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458609318,290901.00
03/21/2016 21:15,2,0.000,ALERT,212.38,302.07,59.965,1458609303,"201051344000582","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,338309.1,338309.1,27727,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458609319,290902.00
03/21/2016 21:15,2,0.000,ALERT,211.48,300.87,59.975,1458609303,"201051344000955","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,349345.4,349345.4,27660,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458609321,290903.00
03/21/2016 21:15,2,0.000,ALERT,211.48,299.67,59.959,1458609303,"274151322000094","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,499914.7,499914.7,17303,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609323,290904.00
03/21/2016 21:15,2,0.000,ALERT,212.16,302.98,59.970,1458609303,"201051344000579","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,350306.5,350306.5,3254,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609325,290905.00
03/21/2016 21:15,2,0.000,ALERT,211.70,300.87,59.965,1458609303,"201051344000890","219011344069620",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,346701.0,346701.0,27687,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609327,290906.00
03/21/2016 21:15,2,0.000,ALERT,211.93,300.57,59.970,1458609303,"201051344000438","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,348827.5,348827.5,27678,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458609328,290907.00
03/21/2016 21:15,2,0.000,ALERT,212.16,300.57,60.012,1458609303,"201051344000417","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,342459.1,342459.1,27835,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609330,290908.00
03/21/2016 21:15,2,0.000,ALERT,211.48,300.87,59.933,1458609303,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,616330.4,616330.4,16675,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609332,290909.00
03/21/2016 21:15,2,0.000,ALERT,212.16,300.27,59.928,1458609303,"274151322000076","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,656068.6,656068.6,16681,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458609334,290910.00
03/21/2016 21:15,2,0.000,ALERT,212.16,303.28,59.975,1458609303,"201051344000868","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,335838.4,335838.4,22928,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609335,290911.00
03/21/2016 21:15,2,0.000,ALERT,211.48,301.17,59.970,1458609303,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,649555.7,649555.7,16575,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609337,290912.00
03/21/2016 21:15,2,0.000,ALERT,212.16,302.68,59.938,1458609303,"201051344000988","219011344069620",0.00,-0.50,0,296.96,303.58,0.0,0.0,0.000,333797.1,333797.1,23206,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609339,290913.00
03/21/2016 21:15,2,0.000,ALERT,211.70,300.27,59.991,1458609303,"201051344001025","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,346280.5,346280.5,27744,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609341,290914.00
