ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 21:15,2,0.000,ALERT,212.16,302.98,59.949,1458609303,"201051344000458","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,343790.0,343790.0,23135,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458609343,290915.00
03/21/2016 21:15,2,0.000,ALERT,212.83,302.68,59.986,1458609303,"201051344000853","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,342116.6,342116.6,22728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609345,290916.00
03/21/2016 21:15,2,0.000,ALERT,212.16,300.87,59.975,1458609303,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,348543.1,348543.1,27556,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609347,290917.00
03/21/2016 21:15,2,0.000,ALERT,211.93,300.27,59.949,1458609303,"201051344000917","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,345738.8,345738.8,27557,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609348,290918.00
03/21/2016 21:15,2,0.000,ALERT,212.16,301.17,59.981,1458609303,"201051344001145","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,350926.3,350926.3,27416,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609350,290919.00
03/21/2016 21:15,2,0.000,ALERT,211.70,299.97,59.965,1458609303,"201051344000651","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,342674.3,342674.3,27786,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458609352,290920.00
03/21/2016 21:15,2,0.000,ALERT,211.03,299.37,59.970,1458609303,"274151322000088","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,597507.2,597507.2,16372,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609354,290921.00
03/21/2016 21:15,2,0.000,ALERT,212.16,299.67,59.959,1458609303,"274151322000068","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,500018.2,500018.2,17477,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609356,290922.00
03/21/2016 21:15,2,0.000,ALERT,211.48,300.87,59.975,1458609303,"201051344001135","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,339179.0,339179.0,27751,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609358,290923.00
03/21/2016 21:15,2,0.000,ALERT,211.93,300.87,59.975,1458609303,"201051344001203","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,345499.9,345499.9,27739,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609361,290924.00
03/21/2016 21:15,2,0.000,ALERT,211.25,300.27,59.970,1458609303,"274151322000054","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,611012.1,611012.1,16397,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458609363,290925.00
03/21/2016 21:15,2,0.000,ALERT,212.38,301.77,59.981,1458609303,"201051344000867","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,334935.7,334935.7,23173,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609365,290926.00
03/21/2016 21:15,2,0.000,ALERT,211.70,300.87,59.975,1458609303,"201051344001093","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,344374.5,344374.5,27616,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609366,290927.00
03/21/2016 21:15,2,0.000,ALERT,211.93,302.07,59.970,1458609303,"201051344000900","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,350295.8,350295.8,22574,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609368,290928.00
03/21/2016 21:15,2,0.000,ALERT,212.38,301.47,59.970,1458609303,"201051344000648","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,342920.2,342920.2,22876,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458609370,290929.00
03/21/2016 21:15,2,0.000,ALERT,212.16,302.68,59.970,1458609303,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,351725.6,351725.6,22507,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609372,290930.00
03/21/2016 21:15,2,0.000,ALERT,211.93,302.68,59.965,1458609303,"201051344000983","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,343609.4,343609.4,22973,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609374,290931.00
03/21/2016 21:15,2,0.000,ALERT,212.38,302.68,59.954,1458609303,"201051344001158","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,339068.5,339068.5,23213,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609375,290932.00
03/21/2016 21:15,2,0.000,ALERT,212.61,303.28,59.970,1458609303,"201051344000576","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,344710.5,344710.5,22641,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609377,290933.00
03/21/2016 21:15,2,0.000,ALERT,211.25,299.07,59.928,1458609303,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,585462.1,585462.1,16466,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458609379,290934.00
03/21/2016 21:15,2,0.000,ALERT,212.16,303.58,59.954,1458609303,"201051344000594","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,346005.7,346005.7,23167,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458609381,290935.00
03/21/2016 21:30,2,0.000,ALERT,212.38,302.07,59.986,1458610203,"201051344000645","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,344351.0,344351.0,22791,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610205,290936.00
03/21/2016 21:30,2,0.000,ALERT,211.48,299.97,59.975,1458610203,"274151322000085","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,613976.1,613976.1,16414,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610207,290937.00
03/21/2016 21:30,2,0.000,ALERT,212.61,302.07,59.949,1458610203,"201051344000633","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,335384.1,335384.1,23236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610208,290938.00
03/21/2016 21:30,2,0.000,ALERT,211.93,302.07,59.991,1458610203,"201051344000469","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,336823.5,336823.5,23193,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458610210,290939.00
03/21/2016 21:30,2,0.000,ALERT,211.70,300.87,59.981,1458610203,"201051344000646","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,340891.6,340891.6,27748,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610212,290940.00
03/21/2016 21:30,2,0.000,ALERT,210.80,300.27,59.981,1458610203,"274151322000052","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,622086.6,622086.6,16629,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610214,290941.00
03/21/2016 21:30,2,0.000,ALERT,211.93,301.17,59.991,1458610203,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,346292.2,346292.2,27761,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610216,290942.00
03/21/2016 21:30,2,0.000,ALERT,211.93,301.17,59.986,1458610203,"201051344001230","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,344827.3,344827.3,27541,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610217,290943.00
03/21/2016 21:30,2,0.000,ALERT,212.38,301.47,59.991,1458610203,"201051344000582","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,338309.1,338309.1,27729,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458610219,290944.00
03/21/2016 21:30,2,0.000,ALERT,211.48,300.87,59.981,1458610203,"201051344000955","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,349345.4,349345.4,27662,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610221,290945.00
03/21/2016 21:30,2,0.000,ALERT,211.03,298.77,59.975,1458610203,"274151322000094","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,499914.7,499914.7,17305,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610223,290946.00
03/21/2016 21:30,2,0.000,ALERT,212.16,302.98,59.986,1458610203,"201051344000579","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,350306.5,350306.5,3256,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610225,290947.00
03/21/2016 21:30,2,0.000,ALERT,211.70,301.17,59.986,1458610203,"201051344000890","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,346701.0,346701.0,27689,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610227,290948.00
03/21/2016 21:30,2,0.000,ALERT,211.93,300.87,59.986,1458610203,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,348827.5,348827.5,27680,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610229,290949.00
03/21/2016 21:30,2,0.000,ALERT,212.16,300.57,59.991,1458610203,"201051344000417","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,342459.1,342459.1,27837,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610230,290950.00
03/21/2016 21:30,2,0.000,ALERT,211.25,300.27,59.975,1458610203,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,616330.4,616330.4,16677,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610232,290951.00
03/21/2016 21:30,2,0.000,ALERT,211.93,299.37,59.986,1458610203,"274151322000076","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,656068.6,656068.6,16683,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610234,290952.00
03/21/2016 21:30,2,0.000,ALERT,212.16,302.98,59.954,1458610203,"201051344000868","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,335838.4,335838.4,22930,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610236,290953.00
03/21/2016 21:30,2,0.000,ALERT,211.25,300.87,59.996,1458610203,"274151322000095","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,649555.7,649555.7,16577,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610238,290954.00
03/21/2016 21:30,2,0.000,ALERT,211.93,302.07,59.981,1458610203,"201051344000988","219011344069620",0.00,-0.50,0,297.57,304.18,0.0,0.0,0.000,333797.1,333797.1,23208,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610240,290955.00
03/21/2016 21:30,2,0.000,ALERT,211.70,300.27,59.981,1458610203,"201051344001025","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,346280.5,346280.5,27746,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610242,290956.00
03/21/2016 21:30,2,0.000,ALERT,211.93,302.37,59.986,1458610203,"201051344000458","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,343790.0,343790.0,23137,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610243,290957.00
03/21/2016 21:30,2,0.000,ALERT,212.61,302.37,59.986,1458610203,"201051344000853","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,342116.6,342116.6,22730,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610245,290958.00
03/21/2016 21:30,2,0.000,ALERT,212.16,300.87,59.975,1458610203,"201051344000685","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,348543.1,348543.1,27558,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610247,290959.00
03/21/2016 21:30,2,0.000,ALERT,211.93,300.27,59.981,1458610203,"201051344000917","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,345738.8,345738.8,27559,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610249,290960.00
03/21/2016 21:30,2,0.000,ALERT,212.16,301.17,59.991,1458610203,"201051344001145","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,350926.3,350926.3,27418,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458610251,290961.00
03/21/2016 21:30,2,0.000,ALERT,211.93,299.97,59.981,1458610203,"201051344000651","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,342674.3,342674.3,27788,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610252,290962.00
03/21/2016 21:30,2,0.000,ALERT,211.03,299.97,59.981,1458610203,"274151322000088","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,597507.2,597507.2,16374,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458610254,290963.00
03/21/2016 21:30,2,0.000,ALERT,211.93,299.07,59.975,1458610203,"274151322000068","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,500018.2,500018.2,17479,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610256,290964.00
03/21/2016 21:30,2,0.000,ALERT,211.48,300.87,59.975,1458610203,"201051344001135","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,339179.0,339179.0,27753,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610258,290965.00
03/21/2016 21:30,2,0.000,ALERT,211.70,302.98,59.986,1458610203,"201051344000594","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,346005.7,346005.7,23169,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610260,290966.00
03/21/2016 21:30,2,0.000,ALERT,211.93,300.57,59.981,1458610203,"201051344001203","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,345499.9,345499.9,27741,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610261,290967.00
03/21/2016 21:30,2,0.000,ALERT,211.03,299.37,59.975,1458610203,"274151322000054","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,611012.1,611012.1,16399,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610263,290968.00
03/21/2016 21:30,2,0.000,ALERT,212.38,301.77,59.991,1458610203,"201051344000867","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,334935.7,334935.7,23175,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610265,290969.00
03/21/2016 21:30,2,0.000,ALERT,211.93,300.87,59.991,1458610203,"201051344001093","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,344374.5,344374.5,27618,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610267,290970.00
03/21/2016 21:30,2,0.000,ALERT,211.70,302.07,59.991,1458610203,"201051344000900","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,350295.8,350295.8,22576,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610269,290971.00
03/21/2016 21:30,2,0.000,ALERT,212.16,301.47,59.986,1458610203,"201051344000648","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,342920.2,342920.2,22878,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610270,290972.00
03/21/2016 21:30,2,0.000,ALERT,212.16,302.98,60.007,1458610203,"201051344000569","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,351725.6,351725.6,22509,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610272,290973.00
03/21/2016 21:30,2,0.000,ALERT,211.93,302.37,59.996,1458610203,"201051344000983","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,343609.4,343609.4,22975,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458610274,290974.00
03/21/2016 21:30,2,0.000,ALERT,212.16,302.07,59.986,1458610203,"201051344001158","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,339068.5,339068.5,23215,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458610276,290975.00
03/21/2016 21:30,2,0.000,ALERT,212.61,302.98,59.986,1458610203,"201051344000576","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,344710.5,344710.5,22643,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458610277,290976.00
03/21/2016 21:30,2,0.000,ALERT,211.25,299.37,59.991,1458610203,"274151322000087","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,585462.1,585462.1,16468,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458610279,290977.00
03/21/2016 21:45,2,0.000,ALERT,212.83,302.37,59.938,1458611103,"201051344000645","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,344351.0,344351.0,22793,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458611106,290978.00
03/21/2016 21:45,2,0.000,ALERT,211.70,300.27,59.975,1458611103,"274151322000085","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,613976.1,613976.1,16416,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611108,290979.00
03/21/2016 21:45,2,0.000,ALERT,213.06,302.37,59.991,1458611103,"201051344000633","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,335384.1,335384.1,23238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611110,290980.00
03/21/2016 21:45,2,0.000,ALERT,212.38,302.37,59.986,1458611103,"201051344000469","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,336823.5,336823.5,23195,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611111,290981.00
03/21/2016 21:45,2,0.000,ALERT,211.93,301.17,59.996,1458611103,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,340891.6,340891.6,27750,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611113,290982.00
03/21/2016 21:45,2,0.000,ALERT,211.48,301.47,59.986,1458611103,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,622086.6,622086.6,16631,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611115,290983.00
03/21/2016 21:45,2,0.000,ALERT,212.16,301.47,59.991,1458611103,"201051344000585","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,346292.2,346292.2,27763,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611117,290984.00
03/21/2016 21:45,2,0.000,ALERT,212.16,301.77,59.996,1458611103,"201051344001230","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,344827.3,344827.3,27543,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611118,290985.00
03/21/2016 21:45,2,0.000,ALERT,212.61,302.37,60.028,1458611103,"201051344000582","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,338309.1,338309.1,27731,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611120,290986.00
03/21/2016 21:45,2,0.000,ALERT,211.70,301.17,59.996,1458611103,"201051344000955","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,349345.4,349345.4,27664,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611122,290987.00
03/21/2016 21:45,2,0.000,ALERT,211.48,299.97,59.996,1458611103,"274151322000094","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,499914.7,499914.7,17307,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611124,290988.00
03/21/2016 21:45,2,0.000,ALERT,212.38,303.28,60.002,1458611103,"201051344000579","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,350306.5,350306.5,3258,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458611126,290989.00
03/21/2016 21:45,2,0.000,ALERT,211.93,301.47,60.002,1458611103,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,346701.0,346701.0,27691,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458611127,290990.00
03/21/2016 21:45,2,0.000,ALERT,212.16,301.17,59.981,1458611103,"201051344000438","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,348827.5,348827.5,27682,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611129,290991.00
03/21/2016 21:45,2,0.000,ALERT,212.38,300.87,60.012,1458611103,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,342459.1,342459.1,27839,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611131,290992.00
03/21/2016 21:45,2,0.000,ALERT,211.70,300.87,59.991,1458611103,"274151322000083","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,616330.4,616330.4,16679,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611133,290993.00
03/21/2016 21:45,2,0.000,ALERT,212.16,300.57,59.996,1458611103,"274151322000076","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,656068.6,656068.6,16685,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611135,290994.00
03/21/2016 21:45,2,0.000,ALERT,212.16,302.98,60.007,1458611103,"201051344000868","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,335838.4,335838.4,22932,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611137,290995.00
03/21/2016 21:45,2,0.000,ALERT,211.48,301.47,59.996,1458611103,"274151322000095","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,649555.7,649555.7,16579,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611138,290996.00
03/21/2016 21:45,2,0.000,ALERT,211.93,302.07,59.954,1458611103,"201051344000988","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,333797.1,333797.1,23210,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611140,290997.00
03/21/2016 21:45,2,0.000,ALERT,211.93,300.27,60.002,1458611103,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,346280.5,346280.5,27748,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458611142,290998.00
03/21/2016 21:45,2,0.000,ALERT,212.16,302.37,60.007,1458611103,"201051344000458","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,343790.0,343790.0,23139,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458611144,290999.00
03/21/2016 21:45,2,0.000,ALERT,212.83,302.07,60.002,1458611103,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,342116.6,342116.6,22732,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458611146,291000.00
03/21/2016 21:45,2,0.000,ALERT,212.38,301.17,60.012,1458611103,"201051344000685","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,348543.1,348543.1,27560,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611148,291001.00
03/21/2016 21:45,2,0.000,ALERT,212.38,300.87,60.007,1458611103,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,345738.8,345738.8,27561,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611150,291002.00
03/21/2016 21:45,2,0.000,ALERT,212.38,301.17,60.018,1458611103,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,350926.3,350926.3,27420,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611152,291003.00
03/21/2016 21:45,2,0.000,ALERT,212.16,300.87,60.018,1458611103,"201051344000651","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,342674.3,342674.3,27790,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611153,291004.00
03/21/2016 21:45,2,0.000,ALERT,211.03,299.97,60.007,1458611103,"274151322000088","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,597507.2,597507.2,16376,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611155,291005.00
03/21/2016 21:45,2,0.000,ALERT,212.16,299.37,59.981,1458611103,"274151322000068","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,500018.2,500018.2,17481,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611157,291006.00
03/21/2016 21:45,2,0.000,ALERT,211.70,301.17,59.996,1458611103,"201051344001135","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,339179.0,339179.0,27755,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611159,291007.00
03/21/2016 21:45,2,0.000,ALERT,211.48,302.37,60.012,1458611103,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,346005.7,346005.7,23171,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611161,291008.00
03/21/2016 21:45,2,0.000,ALERT,212.16,300.87,60.002,1458611103,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,345499.9,345499.9,27743,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458611162,291009.00
03/21/2016 21:45,2,0.000,ALERT,211.25,299.67,59.991,1458611103,"274151322000054","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,611012.1,611012.1,16401,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611164,291010.00
03/21/2016 21:45,2,0.000,ALERT,212.16,301.17,60.002,1458611103,"201051344000867","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,334935.7,334935.7,23177,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611166,291011.00
03/21/2016 21:45,2,0.000,ALERT,212.16,301.17,60.002,1458611103,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,344374.5,344374.5,27620,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458611168,291012.00
03/21/2016 21:45,2,0.000,ALERT,211.70,301.77,59.996,1458611103,"201051344000900","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,350295.8,350295.8,22578,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611170,291013.00
03/21/2016 21:45,2,0.000,ALERT,211.93,300.87,59.996,1458611103,"201051344000648","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,342920.2,342920.2,22880,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611172,291014.00
03/21/2016 21:45,2,0.000,ALERT,212.16,302.37,59.996,1458611103,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,351725.6,351725.6,22511,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611174,291015.00
03/21/2016 21:45,2,0.000,ALERT,211.93,302.07,59.996,1458611103,"201051344000983","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,343609.4,343609.4,22977,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611175,291016.00
03/21/2016 21:45,2,0.000,ALERT,211.93,301.47,59.996,1458611103,"201051344001158","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,339068.5,339068.5,23217,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611177,291017.00
03/21/2016 21:45,2,0.000,ALERT,212.38,302.68,59.996,1458611103,"201051344000576","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,344710.5,344710.5,22645,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611179,291018.00
03/21/2016 21:45,2,0.000,ALERT,211.48,299.07,59.981,1458611103,"274151322000087","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,585462.1,585462.1,16470,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458611181,291019.00
03/21/2016 22:00,2,0.000,ALERT,213.06,302.98,59.938,1458612005,"201051344000645","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,344351.0,344351.0,22795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612007,291020.00
03/21/2016 22:00,2,0.000,ALERT,211.93,300.87,59.986,1458612005,"274151322000085","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,613976.1,613976.1,16418,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612008,291021.00
03/21/2016 22:00,2,0.000,ALERT,213.06,302.68,59.965,1458612005,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,335384.1,335384.1,23240,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612010,291022.00
03/21/2016 22:00,2,0.000,ALERT,212.61,302.68,59.981,1458612005,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,336823.5,336823.5,23197,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612012,291023.00
03/21/2016 22:00,2,0.000,ALERT,212.16,301.77,60.002,1458612005,"201051344000646","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,340891.6,340891.6,27752,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612014,291024.00
03/21/2016 22:00,2,0.000,ALERT,211.48,300.57,59.975,1458612005,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,622086.6,622086.6,16633,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612016,291025.00
03/21/2016 22:00,2,0.000,ALERT,212.61,302.07,59.991,1458612005,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,346292.2,346292.2,27765,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612017,291026.00
03/21/2016 22:00,2,0.000,ALERT,212.38,302.07,60.002,1458612005,"201051344001230","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,344827.3,344827.3,27545,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612019,291027.00
03/21/2016 22:00,2,0.000,ALERT,212.83,302.68,59.996,1458612005,"201051344000582","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,338309.1,338309.1,27733,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612021,291028.00
03/21/2016 22:00,2,0.000,ALERT,212.16,301.77,60.012,1458612005,"201051344000955","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,349345.4,349345.4,27666,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612023,291029.00
03/21/2016 22:00,2,0.000,ALERT,211.70,300.27,59.996,1458612005,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,499914.7,499914.7,17309,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612025,291030.00
03/21/2016 22:00,2,0.000,ALERT,212.61,303.58,60.002,1458612005,"201051344000579","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,350306.5,350306.5,3260,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612026,291031.00
03/21/2016 22:00,2,0.000,ALERT,212.38,302.07,60.012,1458612005,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,346701.0,346701.0,27693,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612028,291032.00
03/21/2016 22:00,2,0.000,ALERT,212.61,302.07,60.007,1458612005,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,348827.5,348827.5,27684,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612030,291033.00
03/21/2016 22:00,2,0.000,ALERT,212.83,301.17,60.007,1458612005,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,342459.1,342459.1,27841,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612032,291034.00
03/21/2016 22:00,2,0.000,ALERT,211.93,301.77,59.996,1458612005,"274151322000083","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,616330.4,616330.4,16681,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612033,291035.00
03/21/2016 22:00,2,0.000,ALERT,212.38,300.27,59.996,1458612005,"274151322000076","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,656068.6,656068.6,16687,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612035,291036.00
03/21/2016 22:00,2,0.000,ALERT,212.61,303.58,60.007,1458612005,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,335838.4,335838.4,22934,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612037,291037.00
03/21/2016 22:00,2,0.000,ALERT,211.70,301.47,60.007,1458612005,"274151322000095","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,649555.7,649555.7,16581,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612039,291038.00
03/21/2016 22:00,2,0.000,ALERT,212.61,302.68,60.012,1458612005,"201051344000988","219011344069620",0.00,-1.00,0,297.57,304.78,0.0,0.0,0.000,333797.1,333797.1,23212,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612041,291039.00
03/21/2016 22:00,2,0.000,ALERT,212.38,301.17,59.954,1458612005,"201051344001025","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,346280.5,346280.5,27750,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612043,291040.00
03/21/2016 22:00,2,0.000,ALERT,212.61,302.98,60.002,1458612005,"201051344000458","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,343790.0,343790.0,23141,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612044,291041.00
03/21/2016 22:00,2,0.000,ALERT,213.06,302.68,59.996,1458612005,"201051344000853","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,342116.6,342116.6,22734,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612046,291042.00
03/21/2016 22:00,2,0.000,ALERT,212.83,301.77,59.986,1458612005,"201051344000685","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,348543.1,348543.1,27562,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612048,291043.00
03/21/2016 22:00,2,0.000,ALERT,212.61,301.17,59.991,1458612005,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,345738.8,345738.8,27563,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612050,291044.00
03/21/2016 22:00,2,0.000,ALERT,212.83,302.07,59.991,1458612005,"201051344001145","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,350926.3,350926.3,27422,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612052,291045.00
03/21/2016 22:00,2,0.000,ALERT,212.61,301.17,59.986,1458612005,"201051344000651","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,342674.3,342674.3,27792,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612054,291046.00
03/21/2016 22:00,2,0.000,ALERT,211.25,300.27,59.970,1458612005,"274151322000088","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,597507.2,597507.2,16378,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612056,291047.00
03/21/2016 22:00,2,0.000,ALERT,212.61,299.97,59.986,1458612005,"274151322000068","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,500018.2,500018.2,17483,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612057,291048.00
03/21/2016 22:00,2,0.000,ALERT,212.16,301.47,60.028,1458612005,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,339179.0,339179.0,27757,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612059,291049.00
03/21/2016 22:00,2,0.000,ALERT,212.16,303.28,59.949,1458612005,"201051344000594","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,346005.7,346005.7,23173,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612061,291050.00
03/21/2016 22:00,2,0.000,ALERT,212.61,301.47,59.938,1458612005,"201051344001203","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,345499.9,345499.9,27745,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612063,291051.00
03/21/2016 22:00,2,0.000,ALERT,211.70,300.87,60.007,1458612005,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,611012.1,611012.1,16403,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612065,291052.00
03/21/2016 22:00,2,0.000,ALERT,212.83,302.37,59.981,1458612005,"201051344000867","219011344069620",0.00,-0.50,0,299.07,305.38,0.0,0.0,0.000,334935.7,334935.7,23179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612067,291053.00
03/21/2016 22:00,2,0.000,ALERT,212.38,301.47,60.007,1458612005,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,344374.5,344374.5,27622,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612068,291054.00
03/21/2016 22:00,2,0.000,ALERT,212.38,302.68,59.986,1458612005,"201051344000900","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,350295.8,350295.8,22580,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612070,291055.00
03/21/2016 22:00,2,0.000,ALERT,212.61,301.77,59.986,1458612005,"201051344000648","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,342920.2,342920.2,22882,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612072,291056.00
03/21/2016 22:00,2,0.000,ALERT,212.83,303.28,59.981,1458612005,"201051344000569","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,351725.6,351725.6,22513,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612074,291057.00
03/21/2016 22:00,2,0.000,ALERT,212.38,302.68,59.986,1458612005,"201051344000983","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,343609.4,343609.4,22979,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612076,291058.00
03/21/2016 22:00,2,0.000,ALERT,212.61,302.68,59.991,1458612005,"201051344001158","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,339068.5,339068.5,23219,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612078,291059.00
