ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 22:00,2,0.000,ALERT,213.06,303.58,59.981,1458612005,"201051344000576","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,344710.5,344710.5,22647,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612079,291060.00
03/21/2016 22:00,2,0.000,ALERT,211.70,299.67,59.970,1458612005,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,585462.1,585462.1,16472,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612081,291061.00
03/21/2016 22:15,2,0.000,ALERT,213.29,302.98,59.991,1458612903,"201051344000645","219011344069620",0.00,-1.00,0,300.87,307.78,0.0,0.0,0.000,344351.0,344351.0,22797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612905,291062.00
03/21/2016 22:15,2,0.000,ALERT,212.16,300.87,59.975,1458612903,"274151322000085","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,613976.1,613976.1,16420,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612907,291063.00
03/21/2016 22:15,2,0.000,ALERT,213.51,302.68,59.954,1458612903,"201051344000633","219011344069620",0.00,-1.50,0,299.37,306.88,0.0,0.0,0.000,335384.1,335384.1,23242,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612909,291064.00
03/21/2016 22:15,2,0.000,ALERT,212.83,302.98,59.933,1458612903,"201051344000469","219011344069620",0.00,-2.00,0,299.97,306.88,0.0,0.0,0.000,336823.5,336823.5,23199,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612910,291065.00
03/21/2016 22:15,2,0.000,ALERT,212.61,301.77,59.944,1458612903,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,340891.6,340891.6,27754,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612912,291066.00
03/21/2016 22:15,2,0.000,ALERT,211.93,302.07,59.933,1458612903,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,622086.6,622086.6,16635,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612914,291067.00
03/21/2016 22:15,2,0.000,ALERT,212.83,302.07,59.949,1458612903,"201051344000585","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,346292.2,346292.2,27767,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612916,291068.00
03/21/2016 22:15,2,0.000,ALERT,212.83,302.37,59.901,1458612903,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,344827.3,344827.3,27547,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612918,291069.00
03/21/2016 22:15,2,0.000,ALERT,213.51,303.28,59.975,1458612903,"201051344000582","219011344069620",0.00,-2.00,0,301.17,304.18,0.0,0.0,0.000,338309.1,338309.1,27735,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612919,291070.00
03/21/2016 22:15,2,0.000,ALERT,212.38,301.77,59.954,1458612903,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,349345.4,349345.4,27668,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612921,291071.00
03/21/2016 22:15,2,0.000,ALERT,212.38,300.87,59.949,1458612903,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,499914.7,499914.7,17311,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612923,291072.00
03/21/2016 22:15,2,0.000,ALERT,212.83,303.88,59.944,1458612903,"201051344000579","219011344069620",0.00,-1.00,0,301.47,308.09,0.0,0.0,0.000,350306.5,350306.5,3262,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612925,291073.00
03/21/2016 22:15,2,0.000,ALERT,212.61,302.37,59.954,1458612903,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,346701.0,346701.0,27695,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612927,291074.00
03/21/2016 22:15,2,0.000,ALERT,213.06,302.07,59.959,1458612903,"201051344000438","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,348827.5,348827.5,27686,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612928,291075.00
03/21/2016 22:15,2,0.000,ALERT,213.06,301.47,59.949,1458612903,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,342459.1,342459.1,27843,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612930,291076.00
03/21/2016 22:15,2,0.000,ALERT,212.16,301.77,59.912,1458612903,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,616330.4,616330.4,16683,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612932,291077.00
03/21/2016 22:15,2,0.000,ALERT,212.83,301.17,59.954,1458612903,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,656068.6,656068.6,16689,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612934,291078.00
03/21/2016 22:15,2,0.000,ALERT,212.61,303.58,59.991,1458612903,"201051344000868","219011344069620",0.00,-1.00,0,301.77,308.39,0.0,0.0,0.000,335838.4,335838.4,22936,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612936,291079.00
03/21/2016 22:15,2,0.000,ALERT,212.16,302.07,59.991,1458612903,"274151322000095","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,649555.7,649555.7,16583,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612938,291080.00
03/21/2016 22:15,2,0.000,ALERT,212.61,302.98,59.954,1458612903,"201051344000988","219011344069620",0.00,-1.00,0,298.47,306.58,0.0,0.0,0.000,333797.1,333797.1,23214,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612940,291081.00
03/21/2016 22:15,2,0.000,ALERT,212.61,301.17,59.949,1458612903,"201051344001025","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,346280.5,346280.5,27752,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612942,291082.00
03/21/2016 22:15,2,0.000,ALERT,212.83,303.28,59.949,1458612903,"201051344000458","219011344069620",0.00,0.50,0,301.17,308.09,0.0,0.0,0.000,343790.0,343790.0,23143,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612943,291083.00
03/21/2016 22:15,2,0.000,ALERT,213.29,302.98,59.949,1458612903,"201051344000853","219011344069620",0.00,-1.50,0,300.87,307.18,0.0,0.0,0.000,342116.6,342116.6,22736,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612945,291084.00
03/21/2016 22:15,2,0.000,ALERT,213.06,302.07,59.954,1458612903,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,348543.1,348543.1,27564,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612947,291085.00
03/21/2016 22:15,2,0.000,ALERT,213.06,301.77,59.959,1458612903,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,345738.8,345738.8,27565,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612949,291086.00
03/21/2016 22:15,2,0.000,ALERT,213.06,302.07,59.954,1458612903,"201051344001145","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,350926.3,350926.3,27424,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612951,291087.00
03/21/2016 22:15,2,0.000,ALERT,212.83,301.17,60.002,1458612903,"201051344000651","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,342674.3,342674.3,27794,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612952,291088.00
03/21/2016 22:15,2,0.000,ALERT,211.70,301.47,59.949,1458612903,"274151322000088","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,597507.2,597507.2,16380,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612954,291089.00
03/21/2016 22:15,2,0.000,ALERT,212.61,300.57,59.949,1458612903,"274151322000068","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,500018.2,500018.2,17485,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612956,291090.00
03/21/2016 22:15,2,0.000,ALERT,212.61,302.37,59.991,1458612903,"201051344001135","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,339179.0,339179.0,27759,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612958,291091.00
03/21/2016 22:15,2,0.000,ALERT,212.61,304.18,59.959,1458612903,"201051344000594","219011344069620",0.00,-1.50,0,300.57,307.78,0.0,0.0,0.000,346005.7,346005.7,23175,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612960,291092.00
03/21/2016 22:15,2,0.000,ALERT,212.83,301.77,59.938,1458612903,"201051344001203","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,345499.9,345499.9,27747,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612961,291093.00
03/21/2016 22:15,2,0.000,ALERT,211.93,302.07,59.954,1458612903,"274151322000054","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,611012.1,611012.1,16405,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612963,291094.00
03/21/2016 22:15,2,0.000,ALERT,213.06,302.37,59.965,1458612903,"201051344000867","219011344069620",0.00,-0.50,0,300.27,308.09,0.0,0.0,0.000,334935.7,334935.7,23181,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612965,291095.00
03/21/2016 22:15,2,0.000,ALERT,212.83,302.07,59.954,1458612903,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,344374.5,344374.5,27624,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612967,291096.00
03/21/2016 22:15,2,0.000,ALERT,212.61,302.98,59.975,1458612903,"201051344000900","219011344069620",0.00,-1.50,0,300.27,306.88,0.0,0.0,0.000,350295.8,350295.8,22582,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612969,291097.00
03/21/2016 22:15,2,0.000,ALERT,212.83,302.07,59.981,1458612903,"201051344000648","219011344069620",0.00,-2.00,0,299.67,307.48,0.0,0.0,0.000,342920.2,342920.2,22884,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612971,291098.00
03/21/2016 22:15,2,0.000,ALERT,212.61,302.98,60.007,1458612903,"201051344000569","219011344069620",0.00,-1.50,0,301.17,308.39,0.0,0.0,0.000,351725.6,351725.6,22515,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612972,291099.00
03/21/2016 22:15,2,0.000,ALERT,212.61,302.98,59.970,1458612903,"201051344000983","219011344069620",0.00,-1.00,0,301.17,307.48,0.0,0.0,0.000,343609.4,343609.4,22981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612974,291100.00
03/21/2016 22:15,2,0.000,ALERT,212.61,302.68,59.970,1458612903,"201051344001158","219011344069620",0.00,-2.00,0,300.27,306.58,0.0,0.0,0.000,339068.5,339068.5,23221,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612976,291101.00
03/21/2016 22:15,2,0.000,ALERT,213.29,303.28,59.975,1458612903,"201051344000576","219011344069620",0.00,-1.50,0,300.87,307.48,0.0,0.0,0.000,344710.5,344710.5,22649,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458612978,291102.00
03/21/2016 22:15,2,0.000,ALERT,212.16,300.57,59.996,1458612903,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,585462.1,585462.1,16474,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458612980,291103.00
03/21/2016 22:30,2,0.000,ALERT,213.51,303.28,59.975,1458613803,"201051344000645","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,344351.0,344351.0,22799,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458613805,291104.00
03/21/2016 22:30,2,0.000,ALERT,212.38,301.77,59.970,1458613803,"274151322000085","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,613976.1,613976.1,16422,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613807,291105.00
03/21/2016 22:30,2,0.000,ALERT,213.51,302.98,59.986,1458613803,"201051344000633","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,335384.1,335384.1,23244,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458613809,291106.00
03/21/2016 22:30,2,0.000,ALERT,213.06,303.28,59.981,1458613803,"201051344000469","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,336823.5,336823.5,23201,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613811,291107.00
03/21/2016 22:30,2,0.000,ALERT,213.06,302.37,59.975,1458613803,"201051344000646","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,340891.6,340891.6,27756,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458613812,291108.00
03/21/2016 22:30,2,0.000,ALERT,212.16,302.68,59.986,1458613803,"274151322000052","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,622086.6,622086.6,16637,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613814,291109.00
03/21/2016 22:30,2,0.000,ALERT,213.51,302.98,59.975,1458613803,"201051344000585","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,346292.2,346292.2,27769,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613816,291110.00
03/21/2016 22:30,2,0.000,ALERT,213.29,303.28,59.991,1458613803,"201051344001230","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,344827.3,344827.3,27549,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458613818,291111.00
03/21/2016 22:30,2,0.000,ALERT,213.96,303.88,59.981,1458613803,"201051344000582","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,338309.1,338309.1,27737,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613820,291112.00
03/21/2016 22:30,2,0.000,ALERT,213.06,302.68,59.981,1458613803,"201051344000955","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,349345.4,349345.4,27670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458613822,291113.00
03/21/2016 22:30,2,0.000,ALERT,212.61,301.47,59.991,1458613803,"274151322000094","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,499914.7,499914.7,17313,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613823,291114.00
03/21/2016 22:30,2,0.000,ALERT,213.29,303.88,59.954,1458613803,"201051344000579","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,350306.5,350306.5,3264,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613825,291115.00
03/21/2016 22:30,2,0.000,ALERT,213.06,303.28,59.986,1458613803,"201051344000890","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,346701.0,346701.0,27697,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458613827,291116.00
03/21/2016 22:30,2,0.000,ALERT,213.51,302.68,59.991,1458613803,"201051344000438","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,348827.5,348827.5,27688,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613829,291117.00
03/21/2016 22:30,2,0.000,ALERT,213.51,302.07,59.986,1458613803,"201051344000417","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,342459.1,342459.1,27845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613831,291118.00
03/21/2016 22:30,2,0.000,ALERT,212.61,302.37,59.949,1458613803,"274151322000083","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,616330.4,616330.4,16685,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613833,291119.00
03/21/2016 22:30,2,0.000,ALERT,213.29,302.07,59.986,1458613803,"274151322000076","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,656068.6,656068.6,16691,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613834,291120.00
03/21/2016 22:30,2,0.000,ALERT,213.06,303.58,59.981,1458613803,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,335838.4,335838.4,22938,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613836,291121.00
03/21/2016 22:30,2,0.000,ALERT,212.61,303.28,59.986,1458613803,"274151322000095","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,649555.7,649555.7,16585,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613838,291122.00
03/21/2016 22:30,2,0.000,ALERT,212.83,302.98,59.986,1458613803,"201051344000988","219011344069620",0.00,-1.00,0,298.77,305.08,0.0,0.0,0.000,333797.1,333797.1,23216,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613840,291123.00
03/21/2016 22:30,2,0.000,ALERT,213.06,302.07,59.981,1458613803,"201051344001025","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,346280.5,346280.5,27754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458613842,291124.00
03/21/2016 22:30,2,0.000,ALERT,213.06,303.58,59.986,1458613803,"201051344000458","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,343790.0,343790.0,23145,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613843,291125.00
03/21/2016 22:30,2,0.000,ALERT,213.51,302.98,60.018,1458613803,"201051344000853","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,342116.6,342116.6,22738,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458613845,291126.00
03/21/2016 22:30,2,0.000,ALERT,213.51,302.68,59.949,1458613803,"201051344000685","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,348543.1,348543.1,27566,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613847,291127.00
03/21/2016 22:30,2,0.000,ALERT,213.51,302.37,59.981,1458613803,"201051344000917","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,345738.8,345738.8,27567,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613849,291128.00
03/21/2016 22:30,2,0.000,ALERT,213.51,303.28,59.975,1458613803,"201051344001145","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,350926.3,350926.3,27426,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613851,291129.00
03/21/2016 22:30,2,0.000,ALERT,213.29,302.37,59.981,1458613803,"201051344000651","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,342674.3,342674.3,27796,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458613852,291130.00
03/21/2016 22:30,2,0.000,ALERT,212.16,302.07,59.949,1458613803,"274151322000088","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,597507.2,597507.2,16382,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613854,291131.00
03/21/2016 22:30,2,0.000,ALERT,213.29,300.87,59.970,1458613803,"274151322000068","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,500018.2,500018.2,17487,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613856,291132.00
03/21/2016 22:30,2,0.000,ALERT,213.29,303.28,59.986,1458613803,"201051344001135","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,339179.0,339179.0,27761,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458613859,291133.00
03/21/2016 22:30,2,0.000,ALERT,212.83,303.58,60.012,1458613803,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,346005.7,346005.7,23177,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613860,291134.00
03/21/2016 22:30,2,0.000,ALERT,213.51,302.68,59.981,1458613803,"201051344001203","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,345499.9,345499.9,27749,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613862,291135.00
03/21/2016 22:30,2,0.000,ALERT,212.38,301.77,59.975,1458613803,"274151322000054","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,611012.1,611012.1,16407,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458613864,291136.00
03/21/2016 22:30,2,0.000,ALERT,213.74,303.28,59.970,1458613803,"201051344000867","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,334935.7,334935.7,23183,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613866,291137.00
03/21/2016 22:30,2,0.000,ALERT,213.51,303.58,59.986,1458613803,"201051344001093","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,344374.5,344374.5,27626,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613867,291138.00
03/21/2016 22:30,2,0.000,ALERT,213.29,303.88,59.949,1458613803,"201051344000900","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,350295.8,350295.8,22584,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613869,291139.00
03/21/2016 22:30,2,0.000,ALERT,213.51,302.98,59.981,1458613803,"201051344000648","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,342920.2,342920.2,22886,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613871,291140.00
03/21/2016 22:30,2,0.000,ALERT,213.29,304.18,59.938,1458613803,"201051344000569","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,351725.6,351725.6,22517,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613873,291141.00
03/21/2016 22:30,2,0.000,ALERT,213.29,303.88,59.933,1458613803,"201051344000983","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,343609.4,343609.4,22983,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613875,291142.00
03/21/2016 22:30,2,0.000,ALERT,213.51,303.28,59.944,1458613803,"201051344001158","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,339068.5,339068.5,23223,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613876,291143.00
03/21/2016 22:30,2,0.000,ALERT,213.74,303.88,59.986,1458613803,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,344710.5,344710.5,22651,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458613878,291144.00
03/21/2016 22:30,2,0.000,ALERT,212.83,301.47,59.938,1458613803,"274151322000087","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,585462.1,585462.1,16476,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458613880,291145.00
03/21/2016 22:45,2,0.000,ALERT,213.51,303.88,60.028,1458614703,"201051344000645","219011344069620",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,344351.0,344351.0,22801,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614705,291146.00
03/21/2016 22:45,2,0.000,ALERT,212.61,301.77,60.018,1458614703,"274151322000085","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,613976.1,613976.1,16424,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614707,291147.00
03/21/2016 22:45,2,0.000,ALERT,213.51,303.58,60.007,1458614703,"201051344000633","219011344069620",0.00,-1.50,0,299.67,305.98,0.0,0.0,0.000,335384.1,335384.1,23246,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458614709,291148.00
03/21/2016 22:45,2,0.000,ALERT,213.06,303.88,59.991,1458614703,"201051344000469","219011344069620",0.00,-2.00,0,299.97,306.28,0.0,0.0,0.000,336823.5,336823.5,23203,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458614711,291149.00
03/21/2016 22:45,2,0.000,ALERT,212.16,301.17,59.986,1458614703,"201051344000646","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,340891.6,340891.6,27758,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614712,291150.00
03/21/2016 22:45,2,0.000,ALERT,212.16,302.37,59.991,1458614703,"274151322000052","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,622086.6,622086.6,16639,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614714,291151.00
03/21/2016 22:45,2,0.000,ALERT,212.16,301.17,60.012,1458614703,"201051344000585","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,346292.2,346292.2,27771,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614716,291152.00
03/21/2016 22:45,2,0.000,ALERT,212.16,301.17,59.986,1458614703,"201051344001230","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,344827.3,344827.3,27551,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458614718,291153.00
03/21/2016 22:45,2,0.000,ALERT,212.83,301.77,59.981,1458614703,"201051344000582","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,338309.1,338309.1,27739,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458614720,291154.00
03/21/2016 22:45,2,0.000,ALERT,211.70,300.57,60.002,1458614703,"201051344000955","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,349345.4,349345.4,27672,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458614721,291155.00
03/21/2016 22:45,2,0.000,ALERT,212.38,300.57,59.954,1458614703,"274151322000094","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,499914.7,499914.7,17315,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614723,291156.00
03/21/2016 22:45,2,0.000,ALERT,213.06,304.18,59.975,1458614703,"201051344000579","219011344069620",0.00,-1.00,0,302.07,307.18,0.0,0.0,0.000,350306.5,350306.5,3266,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458614725,291157.00
03/21/2016 22:45,2,0.000,ALERT,212.16,301.47,59.991,1458614703,"201051344000890","219011344069620",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,346701.0,346701.0,27699,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458614727,291158.00
03/21/2016 22:45,2,0.000,ALERT,212.38,300.87,59.991,1458614703,"201051344000438","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,348827.5,348827.5,27690,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614729,291159.00
03/21/2016 22:45,2,0.000,ALERT,212.38,300.57,59.954,1458614703,"201051344000417","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,342459.1,342459.1,27847,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458614730,291160.00
03/21/2016 22:45,2,0.000,ALERT,212.38,302.07,59.949,1458614703,"274151322000083","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,616330.4,616330.4,16687,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614732,291161.00
03/21/2016 22:45,2,0.000,ALERT,213.06,301.17,60.002,1458614703,"274151322000076","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,656068.6,656068.6,16693,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614734,291162.00
03/21/2016 22:45,2,0.000,ALERT,213.06,304.78,60.012,1458614703,"201051344000868","219011344069620",0.00,-1.00,0,301.77,307.18,0.0,0.0,0.000,335838.4,335838.4,22940,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614736,291163.00
03/21/2016 22:45,2,0.000,ALERT,212.38,302.37,59.996,1458614703,"274151322000095","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,649555.7,649555.7,16587,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614737,291164.00
03/21/2016 22:45,2,0.000,ALERT,212.83,303.58,59.954,1458614703,"201051344000988","219011344069620",0.00,-1.00,0,298.47,306.28,0.0,0.0,0.000,333797.1,333797.1,23218,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458614739,291165.00
03/21/2016 22:45,2,0.000,ALERT,212.16,300.27,60.002,1458614703,"201051344001025","219011344069620",0.00,-2.00,0,299.37,305.68,0.0,0.0,0.000,346280.5,346280.5,27756,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614741,291166.00
03/21/2016 22:45,2,0.000,ALERT,212.61,303.88,60.002,1458614703,"201051344000458","219011344069620",0.00,0.00,0,301.47,307.18,0.0,0.0,0.000,343790.0,343790.0,23147,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458614743,291167.00
03/21/2016 22:45,2,0.000,ALERT,213.51,303.88,59.959,1458614703,"201051344000853","219011344069620",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,342116.6,342116.6,22740,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458614745,291168.00
03/21/2016 22:45,2,0.000,ALERT,212.61,300.87,59.996,1458614703,"201051344000685","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,348543.1,348543.1,27568,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614747,291169.00
03/21/2016 22:45,2,0.000,ALERT,212.38,300.27,59.991,1458614703,"201051344000917","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,345738.8,345738.8,27569,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458614749,291170.00
03/21/2016 22:45,2,0.000,ALERT,212.61,301.17,59.991,1458614703,"201051344001145","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,350926.3,350926.3,27428,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614751,291171.00
03/21/2016 22:45,2,0.000,ALERT,212.16,299.97,59.986,1458614703,"201051344000651","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,342674.3,342674.3,27798,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614752,291172.00
03/21/2016 22:45,2,0.000,ALERT,212.16,301.77,59.991,1458614703,"274151322000088","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,597507.2,597507.2,16384,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614754,291173.00
03/21/2016 22:45,2,0.000,ALERT,213.29,301.17,60.028,1458614703,"274151322000068","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,500018.2,500018.2,17489,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614756,291174.00
03/21/2016 22:45,2,0.000,ALERT,211.93,300.87,60.002,1458614703,"201051344001135","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,339179.0,339179.0,27763,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458614758,291175.00
03/21/2016 22:45,2,0.000,ALERT,212.61,304.78,60.012,1458614703,"201051344000594","219011344069620",0.00,-1.50,0,301.17,306.88,0.0,0.0,0.000,346005.7,346005.7,23179,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614760,291176.00
03/21/2016 22:45,2,0.000,ALERT,212.38,300.57,60.007,1458614703,"201051344001203","219011344069620",0.00,-1.50,0,299.67,306.58,0.0,0.0,0.000,345499.9,345499.9,27751,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614761,291177.00
03/21/2016 22:45,2,0.000,ALERT,212.16,302.07,59.996,1458614703,"274151322000054","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,611012.1,611012.1,16409,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614763,291178.00
03/21/2016 22:45,2,0.000,ALERT,213.06,303.28,60.002,1458614703,"201051344000867","219011344069620",0.00,-0.50,0,300.87,306.88,0.0,0.0,0.000,334935.7,334935.7,23185,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614765,291179.00
03/21/2016 22:45,2,0.000,ALERT,212.16,300.87,60.007,1458614703,"201051344001093","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,344374.5,344374.5,27628,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614767,291180.00
03/21/2016 22:45,2,0.000,ALERT,212.83,303.58,60.007,1458614703,"201051344000900","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,350295.8,350295.8,22586,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614769,291181.00
03/21/2016 22:45,2,0.000,ALERT,213.29,303.28,60.034,1458614703,"201051344000648","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,342920.2,342920.2,22888,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614770,291182.00
03/21/2016 22:45,2,0.000,ALERT,213.06,304.18,60.012,1458614703,"201051344000569","219011344069620",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,351725.6,351725.6,22519,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614772,291183.00
03/21/2016 22:45,2,0.000,ALERT,212.83,303.88,60.007,1458614703,"201051344000983","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,343609.4,343609.4,22985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614774,291184.00
03/21/2016 22:45,2,0.000,ALERT,213.06,303.58,60.002,1458614703,"201051344001158","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,339068.5,339068.5,23225,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614776,291185.00
03/21/2016 22:45,2,0.000,ALERT,213.51,304.18,60.012,1458614703,"201051344000576","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,344710.5,344710.5,22653,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614778,291186.00
03/21/2016 22:45,2,0.000,ALERT,212.38,300.27,60.012,1458614703,"274151322000087","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,585462.1,585462.1,16478,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458614780,291187.00
03/21/2016 23:00,2,0.000,ALERT,213.74,304.48,59.965,1458615604,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,344351.0,344351.0,22803,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615606,291188.00
03/21/2016 23:00,2,0.000,ALERT,212.61,302.07,59.954,1458615604,"274151322000085","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,613976.1,613976.1,16426,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615607,291189.00
03/21/2016 23:00,2,0.000,ALERT,213.74,304.18,59.959,1458615604,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,335384.1,335384.1,23248,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615609,291190.00
03/21/2016 23:00,2,0.000,ALERT,213.51,304.78,59.949,1458615604,"201051344000469","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,336823.5,336823.5,23205,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615611,291191.00
03/21/2016 23:00,2,0.000,ALERT,212.38,301.77,59.959,1458615604,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,340891.6,340891.6,27760,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615613,291192.00
03/21/2016 23:00,2,0.000,ALERT,212.61,301.77,59.970,1458615604,"274151322000052","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,622086.6,622086.6,16641,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615614,291193.00
03/21/2016 23:00,2,0.000,ALERT,212.61,302.07,59.965,1458615604,"201051344000585","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,346292.2,346292.2,27773,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615616,291194.00
03/21/2016 23:00,2,0.000,ALERT,212.38,302.07,59.954,1458615604,"201051344001230","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,344827.3,344827.3,27553,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615618,291195.00
03/21/2016 23:00,2,0.000,ALERT,212.83,302.37,59.938,1458615604,"201051344000582","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,338309.1,338309.1,27741,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615620,291196.00
03/21/2016 23:00,2,0.000,ALERT,212.16,301.77,59.954,1458615604,"201051344000955","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,349345.4,349345.4,27674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458615622,291197.00
03/21/2016 23:00,2,0.000,ALERT,212.38,301.77,59.954,1458615604,"274151322000094","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,499914.7,499914.7,17317,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615624,291198.00
03/21/2016 23:00,2,0.000,ALERT,213.29,305.08,59.975,1458615604,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,350306.5,350306.5,3268,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615625,291199.00
03/21/2016 23:00,2,0.000,ALERT,212.38,302.07,59.959,1458615604,"201051344000890","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,346701.0,346701.0,27701,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615627,291200.00
03/21/2016 23:00,2,0.000,ALERT,212.61,301.47,59.959,1458615604,"201051344000438","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,348827.5,348827.5,27692,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615629,291201.00
03/21/2016 23:00,2,0.000,ALERT,212.83,301.17,59.965,1458615604,"201051344000417","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,342459.1,342459.1,27849,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615631,291202.00
03/21/2016 23:00,2,0.000,ALERT,212.61,302.07,59.959,1458615604,"274151322000083","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,616330.4,616330.4,16689,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615632,291203.00
03/21/2016 23:00,2,0.000,ALERT,213.06,302.07,59.954,1458615604,"274151322000076","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,656068.6,656068.6,16695,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615634,291204.00
