ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2016 23:00,2,0.000,ALERT,213.29,305.08,59.970,1458615604,"201051344000868","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,335838.4,335838.4,22942,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458615636,291205.00
03/21/2016 23:00,2,0.000,ALERT,212.38,302.98,59.959,1458615604,"274151322000095","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,649555.7,649555.7,16589,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458615638,291206.00
03/21/2016 23:00,2,0.000,ALERT,212.83,304.18,59.959,1458615604,"201051344000988","219011344069620",0.00,-1.00,0,299.37,305.68,0.0,0.0,0.000,333797.1,333797.1,23220,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615640,291207.00
03/21/2016 23:00,2,0.000,ALERT,212.38,300.87,59.965,1458615604,"201051344001025","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,346280.5,346280.5,27758,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615642,291208.00
03/21/2016 23:00,2,0.000,ALERT,213.06,304.48,59.933,1458615604,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,343790.0,343790.0,23149,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615644,291209.00
03/21/2016 23:00,2,0.000,ALERT,213.74,304.48,59.954,1458615604,"201051344000853","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,342116.6,342116.6,22742,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615646,291210.00
03/21/2016 23:00,2,0.000,ALERT,213.06,302.07,59.970,1458615604,"201051344000685","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,348543.1,348543.1,27570,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615648,291211.00
03/21/2016 23:00,2,0.000,ALERT,212.83,301.47,59.975,1458615604,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,345738.8,345738.8,27571,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615649,291212.00
03/21/2016 23:00,2,0.000,ALERT,212.83,302.07,59.970,1458615604,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,350926.3,350926.3,27430,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615651,291213.00
03/21/2016 23:00,2,0.000,ALERT,212.61,301.17,59.954,1458615604,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,342674.3,342674.3,27800,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615653,291214.00
03/21/2016 23:00,2,0.000,ALERT,212.16,301.77,59.954,1458615604,"274151322000088","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,597507.2,597507.2,16386,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615655,291215.00
03/21/2016 23:00,2,0.000,ALERT,213.06,301.47,59.970,1458615604,"274151322000068","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,500018.2,500018.2,17491,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615657,291216.00
03/21/2016 23:00,2,0.000,ALERT,212.38,302.07,59.975,1458615604,"201051344001135","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,339179.0,339179.0,27765,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615659,291217.00
03/21/2016 23:00,2,0.000,ALERT,212.83,304.78,59.959,1458615604,"201051344000594","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,346005.7,346005.7,23181,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458615661,291218.00
03/21/2016 23:00,2,0.000,ALERT,212.38,301.47,59.965,1458615604,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,345499.9,345499.9,27753,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615662,291219.00
03/21/2016 23:00,2,0.000,ALERT,212.16,302.37,59.965,1458615604,"274151322000054","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,611012.1,611012.1,16411,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615664,291220.00
03/21/2016 23:00,2,0.000,ALERT,213.29,304.18,59.959,1458615604,"201051344000867","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,334935.7,334935.7,23187,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615666,291221.00
03/21/2016 23:00,2,0.000,ALERT,212.38,301.77,59.965,1458615604,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,344374.5,344374.5,27630,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615668,291222.00
03/21/2016 23:00,2,0.000,ALERT,213.06,304.78,59.970,1458615604,"201051344000900","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,350295.8,350295.8,22588,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615670,291223.00
03/21/2016 23:00,2,0.000,ALERT,213.29,303.58,59.970,1458615604,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,342920.2,342920.2,22890,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615671,291224.00
03/21/2016 23:00,2,0.000,ALERT,213.29,304.78,59.970,1458615604,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,351725.6,351725.6,22521,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615673,291225.00
03/21/2016 23:00,2,0.000,ALERT,213.06,304.48,60.002,1458615604,"201051344000983","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,343609.4,343609.4,22987,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615675,291226.00
03/21/2016 23:00,2,0.000,ALERT,213.06,303.88,59.965,1458615604,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,339068.5,339068.5,23227,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615677,291227.00
03/21/2016 23:00,2,0.000,ALERT,213.51,304.78,59.954,1458615604,"201051344000576","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,344710.5,344710.5,22655,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458615679,291228.00
03/21/2016 23:00,2,0.000,ALERT,212.61,301.47,59.959,1458615604,"274151322000087","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,585462.1,585462.1,16480,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458615681,291229.00
03/21/2016 23:15,2,0.000,ALERT,213.96,305.08,59.991,1458616504,"201051344000645","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,344351.0,344351.0,22805,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458616506,291230.00
03/21/2016 23:15,2,0.000,ALERT,212.83,302.37,59.975,1458616504,"274151322000085","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,613976.1,613976.1,16428,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458616507,291231.00
03/21/2016 23:15,2,0.000,ALERT,213.96,304.48,59.981,1458616504,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,335384.1,335384.1,23250,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458616509,291232.00
03/21/2016 23:15,2,0.000,ALERT,213.51,305.08,59.981,1458616504,"201051344000469","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,336823.5,336823.5,23207,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616511,291233.00
03/21/2016 23:15,2,0.000,ALERT,212.38,301.47,59.981,1458616504,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,340891.6,340891.6,27762,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616513,291234.00
03/21/2016 23:15,2,0.000,ALERT,212.38,302.68,59.975,1458616504,"274151322000052","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,622086.6,622086.6,16643,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458616515,291235.00
03/21/2016 23:15,2,0.000,ALERT,212.61,301.77,59.986,1458616504,"201051344000585","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,346292.2,346292.2,27775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616516,291236.00
03/21/2016 23:15,2,0.000,ALERT,212.38,301.47,59.996,1458616504,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,344827.3,344827.3,27555,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616518,291237.00
03/21/2016 23:15,2,0.000,ALERT,213.06,302.37,59.986,1458616504,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,338309.1,338309.1,27743,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616520,291238.00
03/21/2016 23:15,2,0.000,ALERT,212.16,301.47,59.991,1458616504,"201051344000955","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,349345.4,349345.4,27676,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616522,291239.00
03/21/2016 23:15,2,0.000,ALERT,212.83,302.07,59.970,1458616504,"274151322000094","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,499914.7,499914.7,17319,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616524,291240.00
03/21/2016 23:15,2,0.000,ALERT,213.29,305.38,59.986,1458616504,"201051344000579","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,350306.5,350306.5,3270,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616525,291241.00
03/21/2016 23:15,2,0.000,ALERT,212.61,302.07,59.996,1458616504,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,346701.0,346701.0,27703,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616527,291242.00
03/21/2016 23:15,2,0.000,ALERT,212.61,301.47,59.991,1458616504,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,348827.5,348827.5,27694,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616529,291243.00
03/21/2016 23:15,2,0.000,ALERT,212.61,300.87,59.991,1458616504,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,342459.1,342459.1,27851,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616531,291244.00
03/21/2016 23:15,2,0.000,ALERT,212.83,302.68,59.996,1458616504,"274151322000083","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,616330.4,616330.4,16691,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616533,291245.00
03/21/2016 23:15,2,0.000,ALERT,213.29,302.98,59.965,1458616504,"274151322000076","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,656068.6,656068.6,16697,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458616534,291246.00
03/21/2016 23:15,2,0.000,ALERT,213.51,305.68,60.034,1458616504,"201051344000868","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,335838.4,335838.4,22944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616536,291247.00
03/21/2016 23:15,2,0.000,ALERT,212.61,302.98,59.986,1458616504,"274151322000095","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,649555.7,649555.7,16591,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616538,291248.00
03/21/2016 23:15,2,0.000,ALERT,213.06,304.78,59.991,1458616504,"201051344000988","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,333797.1,333797.1,23222,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458616540,291249.00
03/21/2016 23:15,2,0.000,ALERT,212.38,300.57,59.975,1458616504,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,346280.5,346280.5,27760,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458616542,291250.00
03/21/2016 23:15,2,0.000,ALERT,213.06,304.78,59.965,1458616504,"201051344000458","219011344069620",0.00,0.50,0,302.37,307.18,0.0,0.0,0.000,343790.0,343790.0,23151,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458616544,291251.00
03/21/2016 23:15,2,0.000,ALERT,213.96,305.08,60.018,1458616504,"201051344000853","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,342116.6,342116.6,22744,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616546,291252.00
03/21/2016 23:15,2,0.000,ALERT,213.06,301.47,59.996,1458616504,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,348543.1,348543.1,27572,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616547,291253.00
03/21/2016 23:15,2,0.000,ALERT,212.61,300.87,59.949,1458616504,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,345738.8,345738.8,27573,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616549,291254.00
03/21/2016 23:15,2,0.000,ALERT,212.83,301.47,59.996,1458616504,"201051344001145","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,350926.3,350926.3,27432,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458616551,291255.00
03/21/2016 23:15,2,0.000,ALERT,212.61,300.87,59.996,1458616504,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,342674.3,342674.3,27802,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458616553,291256.00
03/21/2016 23:15,2,0.000,ALERT,212.38,301.77,59.981,1458616504,"274151322000088","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,597507.2,597507.2,16388,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616555,291257.00
03/21/2016 23:15,2,0.000,ALERT,213.74,301.77,59.986,1458616504,"274151322000068","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,500018.2,500018.2,17493,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458616556,291258.00
03/21/2016 23:15,2,0.000,ALERT,212.16,301.47,59.986,1458616504,"201051344001135","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,339179.0,339179.0,27767,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616558,291259.00
03/21/2016 23:15,2,0.000,ALERT,213.06,305.38,59.954,1458616504,"201051344000594","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,346005.7,346005.7,23183,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616560,291260.00
03/21/2016 23:15,2,0.000,ALERT,212.83,301.47,59.981,1458616504,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,345499.9,345499.9,27755,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616562,291261.00
03/21/2016 23:15,2,0.000,ALERT,212.61,302.07,59.986,1458616504,"274151322000054","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,611012.1,611012.1,16413,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458616564,291262.00
03/21/2016 23:15,2,0.000,ALERT,213.74,304.48,59.991,1458616504,"201051344000867","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,334935.7,334935.7,23189,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458616566,291263.00
03/21/2016 23:15,2,0.000,ALERT,212.61,301.77,59.991,1458616504,"201051344001093","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,344374.5,344374.5,27632,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458616567,291264.00
03/21/2016 23:15,2,0.000,ALERT,213.29,305.08,59.991,1458616504,"201051344000900","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,350295.8,350295.8,22590,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458616569,291265.00
03/21/2016 23:15,2,0.000,ALERT,213.74,304.48,59.959,1458616504,"201051344000648","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,342920.2,342920.2,22892,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616571,291266.00
03/21/2016 23:15,2,0.000,ALERT,213.51,305.98,59.986,1458616504,"201051344000569","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,351725.6,351725.6,22523,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616573,291267.00
03/21/2016 23:15,2,0.000,ALERT,213.29,305.38,60.023,1458616504,"201051344000983","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,343609.4,343609.4,22989,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616575,291268.00
03/21/2016 23:15,2,0.000,ALERT,213.51,304.78,60.023,1458616504,"201051344001158","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,339068.5,339068.5,23229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616577,291269.00
03/21/2016 23:15,2,0.000,ALERT,213.96,305.38,59.975,1458616504,"201051344000576","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,344710.5,344710.5,22657,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616579,291270.00
03/21/2016 23:15,2,0.000,ALERT,213.06,301.47,59.981,1458616504,"274151322000087","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,585462.1,585462.1,16482,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458616581,291271.00
03/21/2016 23:30,2,0.000,ALERT,213.74,305.08,59.975,1458617403,"201051344000645","219011344069620",0.00,-0.50,0,302.98,306.58,0.0,0.0,0.000,344351.0,344351.0,22807,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617405,291272.00
03/21/2016 23:30,2,0.000,ALERT,212.83,302.98,59.975,1458617403,"274151322000085","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,613976.1,613976.1,16430,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617407,291273.00
03/21/2016 23:30,2,0.000,ALERT,213.96,304.78,60.007,1458617403,"201051344000633","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,335384.1,335384.1,23252,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617409,291274.00
03/21/2016 23:30,2,0.000,ALERT,213.29,305.08,59.981,1458617403,"201051344000469","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,336823.5,336823.5,23209,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617411,291275.00
03/21/2016 23:30,2,0.000,ALERT,211.93,301.47,59.938,1458617403,"201051344000646","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,340891.6,340891.6,27764,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617413,291276.00
03/21/2016 23:30,2,0.000,ALERT,212.38,303.28,59.928,1458617403,"274151322000052","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,622086.6,622086.6,16645,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617415,291277.00
03/21/2016 23:30,2,0.000,ALERT,212.38,301.77,59.970,1458617403,"201051344000585","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,346292.2,346292.2,27777,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458617416,291278.00
03/21/2016 23:30,2,0.000,ALERT,212.16,301.47,59.975,1458617403,"201051344001230","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,344827.3,344827.3,27557,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458617418,291279.00
03/21/2016 23:30,2,0.000,ALERT,212.83,302.37,59.975,1458617403,"201051344000582","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,338309.1,338309.1,27745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458617420,291280.00
03/21/2016 23:30,2,0.000,ALERT,211.93,301.47,59.970,1458617403,"201051344000955","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,349345.4,349345.4,27678,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458617422,291281.00
03/21/2016 23:30,2,0.000,ALERT,212.83,301.77,59.965,1458617403,"274151322000094","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,499914.7,499914.7,17321,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617424,291282.00
03/21/2016 23:30,2,0.000,ALERT,213.29,305.38,59.981,1458617403,"201051344000579","219011344069620",0.00,-0.50,0,303.58,307.18,0.0,0.0,0.000,350306.5,350306.5,3272,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617425,291283.00
03/21/2016 23:30,2,0.000,ALERT,212.16,301.77,59.965,1458617403,"201051344000890","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,346701.0,346701.0,27705,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617427,291284.00
03/21/2016 23:30,2,0.000,ALERT,212.38,301.47,59.965,1458617403,"201051344000438","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,348827.5,348827.5,27696,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617429,291285.00
03/21/2016 23:30,2,0.000,ALERT,212.38,300.87,59.938,1458617403,"201051344000417","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,342459.1,342459.1,27853,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617431,291286.00
03/21/2016 23:30,2,0.000,ALERT,213.06,302.68,59.996,1458617403,"274151322000083","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,616330.4,616330.4,16693,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617433,291287.00
03/21/2016 23:30,2,0.000,ALERT,213.29,303.58,59.965,1458617403,"274151322000076","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,656068.6,656068.6,16699,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617434,291288.00
03/21/2016 23:30,2,0.000,ALERT,213.29,305.98,59.959,1458617403,"201051344000868","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,335838.4,335838.4,22946,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617436,291289.00
03/21/2016 23:30,2,0.000,ALERT,212.83,304.18,59.954,1458617403,"274151322000095","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,649555.7,649555.7,16593,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617439,291290.00
03/21/2016 23:30,2,0.000,ALERT,213.29,305.08,59.944,1458617403,"201051344000988","219011344069620",0.00,-0.50,0,300.27,306.28,0.0,0.0,0.000,333797.1,333797.1,23224,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617441,291291.00
03/21/2016 23:30,2,0.000,ALERT,212.16,300.57,59.970,1458617403,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,346280.5,346280.5,27762,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617442,291292.00
03/21/2016 23:30,2,0.000,ALERT,213.29,305.08,59.965,1458617403,"201051344000458","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,343790.0,343790.0,23153,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617444,291293.00
03/21/2016 23:30,2,0.000,ALERT,213.96,305.08,59.981,1458617403,"201051344000853","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,342116.6,342116.6,22746,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617446,291294.00
03/21/2016 23:30,2,0.000,ALERT,212.61,301.47,59.981,1458617403,"201051344000685","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,348543.1,348543.1,27574,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458617448,291295.00
03/21/2016 23:30,2,0.000,ALERT,212.38,300.87,59.965,1458617403,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,345738.8,345738.8,27575,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617450,291296.00
03/21/2016 23:30,2,0.000,ALERT,212.61,301.77,59.965,1458617403,"201051344001145","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,350926.3,350926.3,27434,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617452,291297.00
03/21/2016 23:30,2,0.000,ALERT,212.38,300.87,59.965,1458617403,"201051344000651","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,342674.3,342674.3,27804,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617453,291298.00
03/21/2016 23:30,2,0.000,ALERT,212.38,302.07,59.965,1458617403,"274151322000088","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,597507.2,597507.2,16390,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617455,291299.00
03/21/2016 23:30,2,0.000,ALERT,213.29,302.07,59.965,1458617403,"274151322000068","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,500018.2,500018.2,17495,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617457,291300.00
03/21/2016 23:30,2,0.000,ALERT,211.70,300.87,59.975,1458617403,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,339179.0,339179.0,27769,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617459,291301.00
03/21/2016 23:30,2,0.000,ALERT,212.83,305.68,59.970,1458617403,"201051344000594","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,346005.7,346005.7,23185,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617460,291302.00
03/21/2016 23:30,2,0.000,ALERT,212.38,301.17,59.975,1458617403,"201051344001203","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,345499.9,345499.9,27757,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458617462,291303.00
03/21/2016 23:30,2,0.000,ALERT,212.61,302.68,59.949,1458617403,"274151322000054","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,611012.1,611012.1,16415,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617464,291304.00
03/21/2016 23:30,2,0.000,ALERT,213.51,304.78,59.970,1458617403,"201051344000867","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,334935.7,334935.7,23191,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617466,291305.00
03/21/2016 23:30,2,0.000,ALERT,212.38,301.77,59.975,1458617403,"201051344001093","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,344374.5,344374.5,27634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617468,291306.00
03/21/2016 23:30,2,0.000,ALERT,213.06,304.78,59.965,1458617403,"201051344000900","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,350295.8,350295.8,22592,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458617469,291307.00
03/21/2016 23:30,2,0.000,ALERT,213.51,304.18,59.970,1458617403,"201051344000648","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,342920.2,342920.2,22894,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617471,291308.00
03/21/2016 23:30,2,0.000,ALERT,213.29,305.08,59.975,1458617403,"201051344000569","219011344069620",0.00,-1.00,0,303.58,307.78,0.0,0.0,0.000,351725.6,351725.6,22525,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617473,291309.00
03/21/2016 23:30,2,0.000,ALERT,213.06,304.78,60.002,1458617403,"201051344000983","219011344069620",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,343609.4,343609.4,22991,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617475,291310.00
03/21/2016 23:30,2,0.000,ALERT,213.29,304.78,59.981,1458617403,"201051344001158","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,339068.5,339068.5,23231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617477,291311.00
03/21/2016 23:30,2,0.000,ALERT,213.74,305.38,59.975,1458617403,"201051344000576","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,344710.5,344710.5,22659,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617479,291312.00
03/21/2016 23:30,2,0.000,ALERT,212.61,301.47,59.954,1458617403,"274151322000087","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,585462.1,585462.1,16484,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458617480,291313.00
03/21/2016 23:45,2,0.000,ALERT,213.29,303.58,60.012,1458618304,"201051344000645","219011344069620",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,344351.0,344351.0,22809,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458618306,291314.00
03/21/2016 23:45,2,0.000,ALERT,212.38,302.07,59.970,1458618304,"274151322000085","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,613976.1,613976.1,16432,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618308,291315.00
03/21/2016 23:45,2,0.000,ALERT,213.51,303.58,60.034,1458618304,"201051344000633","219011344069620",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,335384.1,335384.1,23254,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618310,291316.00
03/21/2016 23:45,2,0.000,ALERT,212.83,303.58,60.007,1458618304,"201051344000469","219011344069620",0.00,-1.50,0,301.77,306.88,0.0,0.0,0.000,336823.5,336823.5,23211,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458618311,291317.00
03/21/2016 23:45,2,0.000,ALERT,211.70,301.77,60.007,1458618304,"201051344000646","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,340891.6,340891.6,27766,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618313,291318.00
03/21/2016 23:45,2,0.000,ALERT,212.16,302.68,59.996,1458618304,"274151322000052","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,622086.6,622086.6,16647,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618315,291319.00
03/21/2016 23:45,2,0.000,ALERT,212.16,301.77,60.012,1458618304,"201051344000585","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,346292.2,346292.2,27779,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618317,291320.00
03/21/2016 23:45,2,0.000,ALERT,211.93,302.37,59.991,1458618304,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,344827.3,344827.3,27559,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618318,291321.00
03/21/2016 23:45,2,0.000,ALERT,212.61,302.98,60.002,1458618304,"201051344000582","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,338309.1,338309.1,27747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458618320,291322.00
03/21/2016 23:45,2,0.000,ALERT,211.48,301.77,60.002,1458618304,"201051344000955","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,349345.4,349345.4,27680,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618322,291323.00
03/21/2016 23:45,2,0.000,ALERT,212.61,302.07,59.996,1458618304,"274151322000094","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,499914.7,499914.7,17323,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618324,291324.00
03/21/2016 23:45,2,0.000,ALERT,212.83,304.48,59.996,1458618304,"201051344000579","219011344069620",0.00,-0.50,0,303.28,307.78,0.0,0.0,0.000,350306.5,350306.5,3274,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618326,291325.00
03/21/2016 23:45,2,0.000,ALERT,211.93,302.37,59.996,1458618304,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,346701.0,346701.0,27707,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458618327,291326.00
03/21/2016 23:45,2,0.000,ALERT,212.16,301.77,59.986,1458618304,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,348827.5,348827.5,27698,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618329,291327.00
03/21/2016 23:45,2,0.000,ALERT,212.16,301.47,59.986,1458618304,"201051344000417","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,342459.1,342459.1,27855,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618331,291328.00
03/21/2016 23:45,2,0.000,ALERT,212.61,303.58,59.981,1458618304,"274151322000083","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,616330.4,616330.4,16695,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458618333,291329.00
03/21/2016 23:45,2,0.000,ALERT,213.29,302.98,60.002,1458618304,"274151322000076","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,656068.6,656068.6,16701,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618335,291330.00
03/21/2016 23:45,2,0.000,ALERT,212.83,304.78,59.981,1458618304,"201051344000868","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,335838.4,335838.4,22948,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458618337,291331.00
03/21/2016 23:45,2,0.000,ALERT,212.61,303.88,59.981,1458618304,"274151322000095","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,649555.7,649555.7,16595,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618338,291332.00
03/21/2016 23:45,2,0.000,ALERT,212.83,304.18,59.981,1458618304,"201051344000988","219011344069620",0.00,-0.50,0,300.27,306.58,0.0,0.0,0.000,333797.1,333797.1,23226,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618340,291333.00
03/21/2016 23:45,2,0.000,ALERT,211.93,301.17,60.002,1458618304,"201051344001025","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,346280.5,346280.5,27764,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618342,291334.00
03/21/2016 23:45,2,0.000,ALERT,212.83,304.18,59.975,1458618304,"201051344000458","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,343790.0,343790.0,23155,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618344,291335.00
03/21/2016 23:45,2,0.000,ALERT,213.29,303.58,60.007,1458618304,"201051344000853","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,342116.6,342116.6,22748,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618346,291336.00
03/21/2016 23:45,2,0.000,ALERT,212.38,301.77,59.981,1458618304,"201051344000685","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,348543.1,348543.1,27576,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618347,291337.00
03/21/2016 23:45,2,0.000,ALERT,212.16,301.17,60.012,1458618304,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,345738.8,345738.8,27577,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458618349,291338.00
03/21/2016 23:45,2,0.000,ALERT,212.16,302.07,59.938,1458618304,"201051344001145","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,350926.3,350926.3,27436,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618351,291339.00
03/21/2016 23:45,2,0.000,ALERT,211.93,300.87,59.954,1458618304,"201051344000651","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,342674.3,342674.3,27806,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618353,291340.00
03/21/2016 23:45,2,0.000,ALERT,212.16,302.68,59.959,1458618304,"274151322000088","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,597507.2,597507.2,16392,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618355,291341.00
03/21/2016 23:45,2,0.000,ALERT,213.29,302.07,60.002,1458618304,"274151322000068","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,500018.2,500018.2,17497,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618357,291342.00
03/21/2016 23:45,2,0.000,ALERT,211.93,301.77,59.986,1458618304,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,339179.0,339179.0,27771,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618358,291343.00
03/21/2016 23:45,2,0.000,ALERT,212.61,304.48,59.959,1458618304,"201051344000594","219011344069620",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,346005.7,346005.7,23187,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618360,291344.00
03/21/2016 23:45,2,0.000,ALERT,211.93,301.17,59.970,1458618304,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,345499.9,345499.9,27759,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618362,291345.00
03/21/2016 23:45,2,0.000,ALERT,212.61,303.28,59.959,1458618304,"274151322000054","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,611012.1,611012.1,16417,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618364,291346.00
03/21/2016 23:45,2,0.000,ALERT,213.06,303.28,59.965,1458618304,"201051344000867","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,334935.7,334935.7,23193,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458618366,291347.00
03/21/2016 23:45,2,0.000,ALERT,212.16,301.77,60.012,1458618304,"201051344001093","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,344374.5,344374.5,27636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618368,291348.00
03/21/2016 23:45,2,0.000,ALERT,212.83,303.88,59.965,1458618304,"201051344000900","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,350295.8,350295.8,22594,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618370,291349.00
03/21/2016 23:45,2,0.000,ALERT,213.06,303.28,59.970,1458618304,"201051344000648","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,342920.2,342920.2,22896,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618371,291350.00
03/21/2016 23:45,2,0.000,ALERT,213.06,304.48,59.965,1458618304,"201051344000569","219011344069620",0.00,-1.00,0,303.28,307.48,0.0,0.0,0.000,351725.6,351725.6,22527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458618373,291351.00
03/21/2016 23:45,2,0.000,ALERT,212.83,304.18,59.986,1458618304,"201051344000983","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,343609.4,343609.4,22993,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618375,291352.00
03/21/2016 23:45,2,0.000,ALERT,213.06,304.18,59.965,1458618304,"201051344001158","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,339068.5,339068.5,23233,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618377,291353.00
03/21/2016 23:45,2,0.000,ALERT,213.29,304.48,59.965,1458618304,"201051344000576","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,344710.5,344710.5,22661,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618379,291354.00
03/21/2016 23:45,2,0.000,ALERT,212.61,301.47,59.959,1458618304,"274151322000087","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,585462.1,585462.1,16486,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458618380,291355.00
